Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,44.7736076922,1.09161920262,1.24412566584,8.86251064759,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,50.6037308552,1.51557610579,2.10644090658,13.4063616666,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,57.8719039731,1.89447013223,2.36222343831,20.0398582264,2.68041601173,16.0824960704,1.10298125704,0.0,1.10298125704
 01/01  04:00:00,54.247499039,1.51557610579,1.78393778577,17.3726329713,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,62.1615767758,1.89447013223,2.0311341267,24.6606203407,2.68041601173,16.0824960704,0.0682046439145,0.0482046439145,0.02
 01/01  06:00:00,57.6909170031,1.51557610579,1.54422839893,21.0557603222,2.68041601173,16.0824960704,1.2189652116,0.115876814097,1.1030883975
 01/01  07:00:00,66.9452258584,1.89447013223,1.77045497501,29.7049485749,2.68041601173,16.0824960704,0.512317603826,0.492317603826,0.02
 01/01  08:00:00,48.4150923858,1.51557610579,1.39926621338,21.7942312238,2.68041601173,16.0824960704,1.62696928674,0.524004258058,1.10296502868
 01/01  09:00:00,40.7914997734,1.89447013223,1.76508488038,18.3605925846,2.68041601173,16.0824960704,0.906333008313,0.886333008313,0.02
 01/01  10:00:00,32.2477157616,1.51557610579,1.58899919234,10.3717882872,2.68041601173,16.0824960704,0.166678062114,0.146678062114,0.02
 01/01  11:00:00,30.2190682076,1.43592437225,1.36709656651,8.64469509264,2.68041601173,16.0824960704,1.13240227454,0.0294361458301,1.10296612871
 01/01  12:00:00,24.4738040701,0.781902889804,0.632899400622,4.28764960345,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  13:00:00,22.3429245893,0.586427167353,0.673968100961,2.31117714478,2.68041601173,16.0824960704,1.10299865587,0.0,1.10299865587
 01/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300095467,0.0,1.10300095467
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029312013,0.0,1.1029312013
 01/01  19:00:00,38.902374532,0.781902889804,1.43809150406,3.10702796194,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,41.0009091538,0.977378612255,1.55123121273,4.89694715263,2.68041601173,16.0824960704,1.10293163668,0.0,1.10293163668
 01/01  21:00:00,40.2529381857,0.781902889804,1.04383507303,4.85184804666,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,41.6785104772,0.977378612255,1.20962061358,5.9161590752,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  23:00:00,40.2065832079,0.781902889804,0.866867922881,4.98246021902,2.68041601173,16.0824960704,1.10300448568,0.0,1.10300448568
 01/01  24:00:00,41.8712410178,0.977378612255,1.09343482303,6.22507540636,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,45.6882436706,0.781902889804,0.795619482025,5.17453709914,2.68041601173,21.4433280938,1.10301375094,0.0,1.10301375094
 01/02  02:00:00,47.8941285265,0.977378612255,0.996004599746,6.98456111487,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  03:00:00,46.6837908121,0.781902889804,0.716831517666,6.24887220495,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  04:00:00,48.5635019119,0.977378612255,0.961936646502,7.6880024535,2.68041601173,21.4433280938,1.10296720169,0.0,1.10296720169
 01/02  05:00:00,46.9513254532,0.781902889804,0.735698468203,6.49753989553,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  06:00:00,52.3081514214,0.977378612255,1.00575203668,8.70842056112,5.36083202345,21.4433280938,1.10313314695,0.0,1.10313314695
 01/02  07:00:00,242.803767304,3.34274516797,11.2497543993,186.594667525,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  08:00:00,198.961542401,3.34274516797,2.30226452188,139.609140248,16.0824960704,32.6817896323,1.10345360267,0.0,1.10345360267
 01/02  09:00:00,221.446539116,3.34274516797,4.20082888115,95.2437243753,48.2474882111,70.4033123869,2.18820071946,0.0,2.18820071946
 01/02  10:00:00,199.996233372,3.34274516797,3.77528954965,82.5675293906,48.2474882111,62.0547409583,1.10409139159,0.0,1.10409139159
 01/02  11:00:00,193.561530503,3.34274516797,1.58608801379,80.2486214641,48.2474882111,60.1281475517,2.1885242042,0.0,2.1885242042
 01/02  12:00:00,188.72696879,3.34274516797,0.825076927172,74.2484774317,48.2474882111,62.0547409583,2.18905323252,0.0,2.18905323252
 01/02  13:00:00,188.886183812,3.34274516797,0.984113832502,74.7930040553,48.2474882111,61.5103924513,2.18973195296,0.0,2.18973195296
 01/02  14:00:00,177.834200567,3.34274516797,1.51784109549,61.0574505349,48.2474882111,63.6602354638,3.27457211311,0.0,3.27457211311
 01/02  15:00:00,171.256389221,3.34274516797,1.51629563365,58.0132725628,48.2474882111,60.1281475517,1.10409586832,0.0,1.10409586832
 01/02  16:00:00,169.427418114,3.34274516797,0.838228883367,56.8623682059,48.2474882111,60.1281475517,2.18809792236,0.0,2.18809792236
 01/02  17:00:00,168.828312094,3.34274516797,0.294670651562,53.9169303072,48.2474882111,63.0180376616,2.57258032933,0.383944755753,2.18863557358
 01/02  18:00:00,177.054683519,3.34274516797,0.0,63.5135527042,37.5258241642,62.7947880557,6.98993338278,5.88620309057,1.10373029221
 01/02  19:00:00,158.630454157,3.34274516797,0.0,77.6529298235,26.8041601173,36.0181789539,15.1192419119,14.0156396998,1.10360221211
 01/02  20:00:00,158.862621257,3.34274516797,0.0,80.4538881321,26.8041601173,33.4493877451,19.6081537059,18.5048507512,1.10330295469
 01/02  21:00:00,154.285430031,3.34274516797,0.0,91.9591929771,16.0824960704,28.0885557216,21.6766003442,20.5732336108,1.10336673339
 01/02  22:00:00,154.99542891,3.34274516797,0.0,93.9535874608,16.0824960704,26.8041601173,21.0253733809,21.0053733809,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296211283,0.0,1.10296211283
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,40.5127950899,0.195475722451,0.110283230905,1.27085193685,2.68041601173,21.4433280938,1.10296570148,0.0,1.10296570148
 01/03  03:00:00,47.1947813961,0.977378612255,0.827116374085,6.4541022101,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,46.4351645285,0.781902889804,0.516149170728,6.20092826833,2.68041601173,21.4433280938,1.10302335368,0.0,1.10302335368
 01/03  05:00:00,48.8283312151,0.977378612255,0.619102962789,8.29566544046,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  06:00:00,50.201832609,0.781902889804,0.384175171826,7.41915433604,5.36083202345,21.4433280938,1.10313572303,0.0,1.10313572303
 01/03  07:00:00,215.029586919,3.34274516797,10.8461684771,159.224073063,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  08:00:00,180.088334339,3.34274516797,0.0,123.038196708,16.0824960704,32.6817896323,29.4895691616,28.3860700783,1.10349908326
 01/03  09:00:00,205.956014858,3.34274516797,0.0,83.9540289982,48.2474882111,70.4033123869,27.2397752237,26.1356959618,1.10407926195
 01/03  10:00:00,186.938892533,3.34274516797,0.0,73.2854781019,48.2474882111,62.0547409583,26.3300320206,24.1417808729,2.18825114763
 01/03  11:00:00,179.296614745,3.34274516797,0.0,67.5697937204,48.2474882111,60.1281475517,22.7522885156,20.5637540963,2.18853441932
 01/03  12:00:00,177.653612824,3.34274516797,0.0,64.0001983922,48.2474882111,62.0547409583,20.8091225662,18.6199607638,2.1891618024
 01/03  13:00:00,181.832190169,3.34274516797,0.0,68.7231242444,48.2474882111,61.5103924513,20.2103147529,18.0203579131,2.18995683987
 01/03  14:00:00,169.675240727,3.34274516797,0.0,54.4163317897,48.2474882111,63.6602354638,18.1683703365,15.9787231622,2.18964717437
 01/03  15:00:00,161.495346092,3.34274516797,0.0,49.7685250674,48.2474882111,60.1281475517,13.3076510139,11.1191678024,2.18848321156
 01/03  16:00:00,154.044162746,3.34274516797,0.0,42.317341721,48.2474882111,60.1281475517,9.35671029439,8.25267607588,1.10403421851
 01/03  17:00:00,158.475152321,3.34274516797,0.0,43.8584411866,48.2474882111,63.0180376616,9.84860404739,7.65997463289,2.1886294145
 01/03  18:00:00,165.450482036,3.36033889095,0.0,54.3590908311,37.5258241642,62.7947880557,11.1364101357,8.94875897786,2.18765115784
 01/03  19:00:00,147.929828362,3.34274516797,0.0,66.9523040284,26.8041601173,36.0181789539,12.9135867864,11.8100486602,1.10353812622
 01/03  20:00:00,147.614794908,3.34274516797,0.0,69.2060617838,26.8041601173,33.4493877451,12.5239860919,12.5039860919,0.02
 01/03  21:00:00,142.586086993,3.34274516797,0.0,80.259849939,16.0824960704,28.0885557216,16.5117148126,15.4083735429,1.10334126973
 01/03  22:00:00,145.601376201,3.34274516797,0.0,84.5595347514,16.0824960704,26.8041601173,18.3211071555,17.2180300041,1.10307715138
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296558659,0.0,1.10296558659
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,42.2529478415,0.390951444902,0.268580637789,2.65723155915,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,46.1303181205,0.781902889804,0.579982888959,5.83224814212,2.68041601173,21.4433280938,1.10296519692,0.0,1.10296519692
 01/04  04:00:00,49.3084864928,0.977378612255,0.517745684378,8.87717799653,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,48.1124781505,0.781902889804,0.33865007183,8.05574098923,2.68041601173,21.4433280938,1.10302271178,0.0,1.10302271178
 01/04  06:00:00,54.6891267204,0.977378612255,0.240065358367,11.8550825384,5.36083202345,21.4433280938,0.0710461044666,0.0510461044666,0.02
 01/04  07:00:00,219.644291015,3.34274516797,10.7140230035,163.970922632,5.36083202345,21.4433280938,1.10307618131,0.0,1.10307618131
 01/04  08:00:00,180.486749861,3.34274516797,0.0,123.43661223,16.0824960704,32.6817896323,48.2428742979,47.1394405025,1.10343379546
 01/04  09:00:00,189.44286384,3.34274516797,0.0,67.4408779799,48.2474882111,70.4033123869,40.5330138646,39.428931257,1.10408260762
 01/04  10:00:00,160.556806772,3.34274516797,0.0,46.9033923411,48.2474882111,62.0547409583,30.9481240178,28.7597906383,2.18833337949
 01/04  11:00:00,148.8874879,3.34274516797,0.0,37.1606668747,48.2474882111,60.1281475517,17.8583840608,15.6700177932,2.1883662676
 01/04  12:00:00,146.405303103,3.36248142102,0.319064430323,32.4130879886,48.2474882111,62.0547409583,3.65314949772,2.5484971164,1.10465238133
 01/04  13:00:00,149.197004095,3.40452167731,1.97504814973,34.0511135117,48.2474882111,61.5103924513,3.27473511047,0.0,3.27473511047
 01/04  14:00:00,142.774881386,3.48850607832,3.81526750298,23.5549440356,48.2474882111,63.6602354638,2.18954716739,0.0,2.18954716739
 01/04  15:00:00,133.774947949,3.46947638463,4.12458184055,17.7968138665,48.2474882111,60.1281475517,2.1882209283,0.0,2.1882209283
 01/04  16:00:00,130.143154077,3.38757727068,3.66983762758,14.7016633216,48.2474882111,60.1281475517,1.104035911,0.0,1.104035911
 01/04  17:00:00,133.36704069,3.37033837963,3.10554637694,15.6171899668,48.2474882111,63.0180376616,2.18890538257,0.0,2.18890538257
 01/04  18:00:00,139.382861954,3.44748349608,1.90091070051,26.303415443,37.5258241642,62.7947880557,1.10384064594,0.0,1.10384064594
 01/04  19:00:00,125.378969097,3.34274516797,0.0330924137011,44.3683523503,26.8041601173,36.0181789539,7.03301050461,5.92936674095,1.10364376366
 01/04  20:00:00,130.295807911,3.34274516797,0.0,51.8870747861,26.8041601173,33.4493877451,16.2548151783,15.1514433377,1.10337184058
 01/04  21:00:00,126.796881968,3.34274516797,0.0,64.4706449136,16.0824960704,28.0885557216,23.8476542281,22.7442506954,1.10340353277
 01/04  22:00:00,131.493327261,3.34274516797,0.0,70.4514858112,16.0824960704,26.8041601173,27.5166041677,26.4135240108,1.10308015695
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296526579,0.0,1.10296526579
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,41.7639818581,0.390951444902,0.142451220237,2.29439499335,2.68041601173,21.4433280938,1.15636465422,0.0533980370601,1.10296661716
 01/05  04:00:00,45.2254123456,0.781902889804,0.3487257488,5.15859950735,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,48.2130458298,0.977378612255,0.267212744852,8.0322702731,2.68041601173,21.4433280938,1.12974594153,0.0267789066437,1.10296703488
 01/05  06:00:00,49.7283040247,0.781902889804,0.182627816382,7.14717310715,5.36083202345,21.4433280938,0.0982643916661,0.0782643916661,0.02
 01/05  07:00:00,205.26217218,3.34274516797,10.9661575015,149.336669299,5.36083202345,21.4433280938,1.17587363399,0.0728369054212,1.10303672857
 01/05  08:00:00,168.038765747,3.34274516797,0.0,110.988628115,16.0824960704,32.6817896323,46.1938188626,46.1738188626,0.02
 01/05  09:00:00,174.930839554,3.34274516797,0.0,52.9288536943,48.2474882111,70.4033123869,28.0947329513,25.9068308906,2.18790206076
 01/05  10:00:00,146.379433642,3.34274516797,0.534174857869,32.1918443522,48.2474882111,62.0547409583,5.90850310642,3.7200647545,2.18843835192
 01/05  11:00:00,139.537821964,3.34675535789,2.46253315055,25.3444575985,48.2474882111,60.1281475517,1.10428238486,0.0,1.10428238486
 01/05  12:00:00,140.928473239,3.44430768441,5.41350006644,21.7599962245,48.2474882111,62.0547409583,2.18878459649,0.0,2.18878459649
 01/05  13:00:00,145.012041302,3.60439518222,7.78644680175,23.8548785619,48.2474882111,61.5103924513,3.27450729181,0.0,3.27450729181
 01/05  14:00:00,139.153535464,3.77801631682,9.68867038771,13.7706849906,48.2474882111,63.6602354638,2.18981237811,0.0,2.18981237811
 01/05  15:00:00,130.061727422,3.50356131995,8.09231677858,10.081773467,48.2474882111,60.1281475517,1.10411224108,0.0,1.10411224108
 01/05  16:00:00,128.898620595,3.3515537312,6.78954941152,10.3734415957,48.2474882111,60.1281475517,2.18814686739,0.0,2.18814686739
 01/05  17:00:00,132.467787707,3.39247924043,7.32351469757,10.4778278023,48.2474882111,63.0180376616,2.188806635,0.0,2.188806635
 01/05  18:00:00,137.371822522,3.47241372731,6.85120465978,19.3171518208,37.5258241642,62.7947880557,1.10381944394,0.0,1.10381944394
 01/05  19:00:00,115.543422354,3.34274516797,4.82091509631,29.7449829246,26.8041601173,36.0181789539,1.10356818396,0.0,1.10356818396
 01/05  20:00:00,116.857943076,3.34274516797,4.35411072639,34.095099225,26.8041601173,33.4493877451,1.1033151761,0.0,1.1033151761
 01/05  21:00:00,109.16939186,3.34274516797,4.36719540484,42.4759594011,16.0824960704,28.0885557216,1.10336473518,0.0,1.10336473518
 01/05  22:00:00,111.496591712,3.34274516797,3.62466897467,46.8300812881,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300491749,0.0,1.10300491749
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296576508,0.0,1.10296576508
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296684544,0.0,1.10296684544
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307688136,0.0,1.10307688136
 01/06  07:00:00,127.186946189,3.34274516797,16.9722075283,65.2553932813,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,122.452543921,3.34274516797,12.144573425,53.2578328651,16.0824960704,32.6817896323,1.1034555815,0.0,1.1034555815
 01/06  09:00:00,167.047239114,3.36927918586,13.983032574,31.0356866621,48.2474882111,70.4033123869,2.18821669426,0.0,2.18821669426
 01/06  10:00:00,155.344338138,3.34274516797,15.7354824651,25.9554412414,48.2474882111,62.0547409583,1.10410721514,0.0,1.10410721514
 01/06  11:00:00,145.22087854,3.34274516797,17.5476581057,15.9463994091,48.2474882111,60.1281475517,2.18833867122,0.0,2.18833867122
 01/06  12:00:00,142.370261214,3.34792214047,19.4250221658,9.28664764413,48.2474882111,62.0547409583,2.18913132014,0.0,2.18913132014
 01/06  13:00:00,143.211523856,3.44283485179,20.6496363567,9.3527318911,48.2474882111,61.5103924513,2.1898215723,0.0,2.1898215723
 01/06  14:00:00,141.157726965,3.68975589174,21.2454666597,4.30634064468,48.2474882111,63.6602354638,3.2744534159,0.0,3.2744534159
 01/06  15:00:00,135.510899911,3.74054651842,21.3174984236,2.06877911256,48.2474882111,60.1281475517,1.10396240877,0.0,1.10396240877
 01/06  16:00:00,134.450985667,3.66810018386,20.2644602404,2.13434938568,48.2474882111,60.1281475517,2.18784120471,0.0,2.18784120471
 01/06  17:00:00,135.682644201,3.52292452339,17.9762423566,2.90951135444,48.2474882111,63.0180376616,2.18878344896,0.0,2.18878344896
 01/06  18:00:00,133.799465958,3.53193256403,15.0182456852,7.51823539444,37.5258241642,62.7947880557,1.10380254032,0.0,1.10380254032
 01/06  19:00:00,110.237960988,3.34274516797,10.9167305587,18.3437060965,26.8041601173,36.0181789539,1.10355479286,0.0,1.10355479286
 01/06  20:00:00,112.427096762,3.34274516797,8.30771193643,25.7106517014,26.8041601173,33.4493877451,1.10335567556,0.0,1.10335567556
 01/06  21:00:00,103.886930222,3.34274516797,5.73197130579,35.8287218623,16.0824960704,28.0885557216,1.10342750719,0.0,1.10342750719
 01/06  22:00:00,105.788211667,3.34274516797,4.18185545309,40.5645147641,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296700557,0.0,1.10296700557
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296614992,0.0,1.10296614992
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296574823,0.0,1.10296574823
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030771256,0.0,1.1030771256
 01/07  07:00:00,144.160174308,3.34274516797,14.0685290708,85.1322998578,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,111.505537032,3.34274516797,0.0623285449823,71.2156140231,5.36083202345,26.5809105114,3.36220023561,2.25901484691,1.1031853887
 01/07  09:00:00,105.204327674,3.34274516797,0.972238421633,42.77719914,26.8041601173,31.2995447326,1.45208333854,0.348758177337,1.10332516121
 01/07  10:00:00,96.9537626174,3.34274516797,2.26375509822,30.9874250996,26.8041601173,33.5472370403,1.10353442661,0.0,1.10353442661
 01/07  11:00:00,93.8511579301,3.34274516797,3.99835508694,27.1135171268,26.8041601173,32.583940337,1.10343787784,0.0,1.10343787784
 01/07  12:00:00,96.5648775741,3.34274516797,5.45434111032,26.1235584397,26.8041601173,34.8316326447,1.103633292,0.0,1.103633292
 01/07  13:00:00,94.8117606559,3.34277225118,5.86426884704,25.244882306,26.8041601173,33.5472370403,1.10355334021,0.0,1.10355334021
 01/07  14:00:00,94.714077567,3.34274516797,5.60290108343,27.9773852727,26.8041601173,30.9784458315,1.10346212431,0.0,1.10346212431
 01/07  15:00:00,73.979151214,3.34274516797,4.39976855201,36.8552460739,8.04124803518,21.3317032909,0.02,0.0,0.02
 01/07  16:00:00,80.5139203108,3.34274516797,4.16180066915,44.9123786579,8.04124803518,20.0473076865,1.10328705452,0.0,1.10328705452
 01/07  17:00:00,80.4968737682,3.34274516797,4.01056881177,44.7254650716,8.04124803518,20.3684065876,1.10331110474,0.0,1.10331110474
 01/07  18:00:00,93.741717477,3.34274516797,2.92561864192,59.3734080844,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308224897,0.0,1.10308224897
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303574097,0.0,1.10303574097
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297651027,0.0,1.10297651027
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293199743,0.0,1.10293199743
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,38.2131461301,0.586427167353,0.432053498546,3.61931328802,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  04:00:00,42.4609100781,0.977378612255,0.652844175288,7.25533511439,2.68041601173,16.0824960704,1.10293158867,0.0,1.10293158867
 01/08  05:00:00,41.3801143507,0.781902889804,0.446150725228,6.57670855947,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,44.4774097115,0.977378612255,0.37957410919,9.54510481382,2.68041601173,16.0824960704,1.10309829609,0.0,1.10309829609
 01/08  07:00:00,42.853486939,0.781902889804,0.249659879413,8.24657199361,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,34.8890197702,0.977378612255,0.165959887371,10.0396624277,2.68041601173,16.0824960704,0.146839264033,0.126839264033,0.02
 01/08  09:00:00,23.9780102741,0.781902889804,0.174803117256,4.24995209086,2.68041601173,16.0824960704,1.17676499464,0.0737836488938,1.10298134575
 01/08  10:00:00,24.4689978822,0.977378612255,0.368588772889,4.35167832083,2.68041601173,16.0824960704,0.034117328728,0.014117328728,0.02
 01/08  11:00:00,22.7858884083,0.781902889804,0.528994533463,2.70363880887,2.68041601173,16.0824960704,1.10293379359,0.0,1.10293379359
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306486092,0.0,1.10306486092
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300122106,0.0,1.10300122106
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298406595,0.0,1.10298406595
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,39.9942547816,0.977378612255,1.49718676369,3.94433722946,2.68041601173,16.0824960704,1.10296486308,0.0,1.10296486308
 01/08  22:00:00,39.1223811885,0.781902889804,1.02943089613,3.73569522639,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  23:00:00,41.8962821171,0.977378612255,0.971620979615,6.37193034901,2.68041601173,16.0824960704,1.10297389152,0.0,1.10297389152
 01/08  24:00:00,40.9850670838,0.781902889804,0.636449365524,5.99136265224,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,49.5918582086,0.977378612255,0.534271383671,9.14402401304,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,48.2173167259,0.781902889804,0.307920973337,8.19130866307,2.68041601173,21.4433280938,1.10296789324,0.0,1.10296789324
 01/09  03:00:00,51.5738451138,0.977378612255,0.233074766465,11.4272075354,2.68041601173,21.4433280938,0.0536053264999,0.0336053264999,0.02
 01/09  04:00:00,50.5462720085,0.928637533001,0.571247973551,10.1102023023,2.68041601173,21.4433280938,1.17184262892,0.0688195550518,1.10302307387
 01/09  05:00:00,60.9897256948,1.85778647144,2.53912483029,17.6566301935,2.68041601173,21.4433280938,0.336631097824,0.316631097824,0.02
 01/09  06:00:00,60.3182599328,1.51557610579,2.04121601378,15.1448676018,5.36083202345,21.4433280938,1.32696967305,0.223833498816,1.10313617423
 01/09  07:00:00,240.093528055,3.34274516797,9.64306327019,185.491119405,5.36083202345,21.4433280938,0.170274092221,0.150274092221,0.02
 01/09  08:00:00,194.364013118,3.34274516797,0.0,137.313875487,16.0824960704,32.6817896323,37.2325179554,36.1290218156,1.10349613973
 01/09  09:00:00,197.05448858,3.34274516797,0.0,75.0525027199,48.2474882111,70.4033123869,24.4619483542,22.2737967869,2.18815156729
 01/09  10:00:00,165.028092978,3.34274516797,0.115819608795,51.2588589375,48.2474882111,62.0547409583,6.21332965372,5.10909676581,1.10423288791
 01/09  11:00:00,152.755113198,3.34274516797,2.06424905136,38.9640431216,48.2474882111,60.1281475517,2.18837132283,0.0,2.18837132283
 01/09  12:00:00,150.946824647,3.37270316707,4.89600288663,32.3674493296,48.2474882111,62.0547409583,2.18892657353,0.0,2.18892657353
 01/09  13:00:00,155.263229503,3.4427957224,7.82500137487,34.229111649,48.2474882111,61.5103924513,2.18997849998,0.0,2.18997849998
 01/09  14:00:00,146.984766859,3.5881310133,11.4237236081,20.0567484686,48.2474882111,63.6602354638,3.27464516877,0.0,3.27464516877
 01/09  15:00:00,138.64289786,3.64016205003,14.4614256546,12.1572342986,48.2474882111,60.1281475517,1.10407437126,0.0,1.10407437126
 01/09  16:00:00,135.567203833,3.53532809072,15.2042254817,8.44357440387,48.2474882111,60.1281475517,2.18807398909,0.0,2.18807398909
 01/09  17:00:00,136.67261777,3.39858974616,13.8756869642,8.12437509248,48.2474882111,63.0180376616,2.18864131141,0.0,2.18864131141
 01/09  18:00:00,137.878068068,3.43372413001,11.4298519611,15.283439663,37.5258241642,62.7947880557,1.10374070213,0.0,1.10374070213
 01/09  19:00:00,120.004900263,3.34274516797,9.02738706319,29.9999888661,26.8041601173,36.0181789539,1.10361298814,0.0,1.10361298814
 01/09  20:00:00,122.876260299,3.34274516797,7.56720629107,36.900320883,26.8041601173,33.4493877451,1.10331388176,0.0,1.10331388176
 01/09  21:00:00,117.488854671,3.34274516797,6.19219483163,48.970422785,16.0824960704,28.0885557216,1.10338280272,0.0,1.10338280272
 01/09  22:00:00,120.911433372,3.34274516797,5.14354316131,54.726048761,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296738169,0.0,1.10296738169
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296364441,0.0,1.10296364441
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296690677,0.0,1.10296690677
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308128637,0.0,1.10308128637
 01/10  07:00:00,160.943030451,3.34274516797,13.6960853795,102.287599692,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,135.808519189,3.34274516797,1.87266340141,76.8857181561,16.0824960704,32.6817896323,1.10353030486,0.0,1.10353030486
 01/10  09:00:00,155.901204127,3.34894774067,4.37699641472,29.5160192793,48.2474882111,70.4033123869,1.10413040759,0.0,1.10413040759
 01/10  10:00:00,140.434854561,3.34443336873,9.02092477373,17.7588271548,48.2474882111,62.0547409583,2.18851820012,0.0,2.18851820012
 01/10  11:00:00,138.497011445,3.47214038747,14.6667568236,11.974038377,48.2474882111,60.1281475517,2.1884495074,0.0,2.1884495074
 01/10  12:00:00,142.543174538,3.78108760146,20.1301569214,8.3212607519,48.2474882111,62.0547409583,2.18934711442,0.0,2.18934711442
 01/10  13:00:00,146.569900455,4.00303017805,23.4233780066,9.37717151417,48.2474882111,61.5103924513,2.18979951094,0.0,2.18979951094
 01/10  14:00:00,145.099011377,4.2265489215,25.4949916038,3.46130708273,48.2474882111,63.6602354638,2.18960488985,0.0,2.18960488985
 01/10  15:00:00,139.605066973,4.13744087601,26.1559930499,0.92755719054,48.2474882111,60.1281475517,2.18852885883,0.0,2.18852885883
 01/10  16:00:00,139.365135272,3.98346532846,26.2025422308,0.79505185596,48.2474882111,60.1281475517,2.18792141148,0.0,2.18792141148
 01/10  17:00:00,141.082519036,3.7691895706,24.9993064842,1.04005701458,48.2474882111,63.0180376616,1.10453259664,0.0,1.10453259664
 01/10  18:00:00,135.59509617,3.54329495097,21.1052580869,3.21549081839,37.5258241642,62.7947880557,2.18809169629,0.0,2.18809169629
 01/10  19:00:00,108.770096309,3.34274516797,16.1000170911,11.6925548849,26.8041601173,36.0181789539,1.10355239541,0.0,1.10355239541
 01/10  20:00:00,109.115830948,3.34274516797,13.5638800184,17.1432178056,26.8041601173,33.4493877451,1.10333675197,0.0,1.10333675197
 01/10  21:00:00,99.435367397,3.34274516797,11.3460647244,25.7630656185,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/10  22:00:00,101.809206262,3.34274516797,10.4550266688,30.3123381435,16.0824960704,26.8041601173,1.10323370367,0.0,1.10323370367
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296342196,0.0,1.10296342196
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296698242,0.0,1.10296698242
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296784545,0.0,1.10296784545
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,125.669640697,3.34274516797,16.7912108304,63.9190844877,5.36083202345,21.4433280938,1.10312280901,0.0,1.10312280901
 01/11  08:00:00,115.706090841,3.34274516797,7.47330622639,51.1826469835,16.0824960704,32.6817896323,1.10347616321,0.0,1.10347616321
 01/11  09:00:00,150.499885644,3.39664360057,10.4889236,17.9550777513,48.2474882111,70.4033123869,1.10405923623,0.0,1.10405923623
 01/11  10:00:00,137.265066505,3.34573067178,13.5632008925,10.0454656771,48.2474882111,62.0547409583,2.18849277584,0.0,2.18849277584
 01/11  11:00:00,137.586876945,3.54173552342,19.1986439413,6.46242162379,48.2474882111,60.1281475517,2.18869149405,0.0,2.18869149405
 01/11  12:00:00,142.009962511,3.73420043456,24.3722081349,3.59288467811,48.2474882111,62.0547409583,2.18920778044,0.0,2.18920778044
 01/11  13:00:00,142.531242343,3.57274166982,26.4789056127,2.7132743037,48.2474882111,61.5103924513,2.18966954785,0.0,2.18966954785
 01/11  14:00:00,143.619521401,3.60565691389,27.4783873721,0.619313345862,48.2474882111,63.6602354638,2.18975625682,0.0,2.18975625682
 01/11  15:00:00,138.86574137,3.37071561378,26.1469748867,0.963975012473,48.2474882111,60.1281475517,2.18860782773,0.0,2.18860782773
 01/11  16:00:00,138.598569203,3.36966161571,25.5216449968,1.32318673371,48.2474882111,60.1281475517,1.10410273891,0.0,1.10410273891
 01/11  17:00:00,140.724600022,3.45680809088,25.6624932537,0.331332710802,48.2474882111,63.0180376616,2.18879761977,0.0,2.18879761977
 01/11  18:00:00,138.824025685,3.54483411292,24.4270733381,3.12106591959,37.5258241642,62.7947880557,2.18782168416,0.0,2.18782168416
 01/11  19:00:00,110.377251304,3.34274516797,20.863095003,8.53663196782,26.8041601173,36.0181789539,1.10350448625,0.0,1.10350448625
 01/11  20:00:00,109.0274736,3.34274516797,20.3636552385,10.255085237,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/11  21:00:00,96.8469081754,3.34274516797,20.0118208356,14.5088502858,16.0824960704,28.0885557216,1.10341171137,0.0,1.10341171137
 01/11  22:00:00,97.5808433361,3.34274516797,19.4376796493,17.1013222371,16.0824960704,26.8041601173,1.10311010147,0.0,1.10311010147
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296371294,0.0,1.10296371294
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296715193,0.0,1.10296715193
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296801359,0.0,1.10296801359
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  07:00:00,102.901079808,3.34274516797,19.8579589751,38.0837754539,5.36083202345,21.4433280938,1.10309967179,0.0,1.10309967179
 01/12  08:00:00,102.654640756,3.34274516797,10.3672570225,35.237246102,16.0824960704,32.6817896323,1.10353335787,0.0,1.10353335787
 01/12  09:00:00,147.673369242,3.43202400447,12.1822679695,13.3998365763,48.2474882111,70.4033123869,1.10400416466,0.0,1.10400416466
 01/12  10:00:00,136.007485187,3.34274516797,13.3499688788,9.00410187684,48.2474882111,62.0547409583,2.18837837972,0.0,2.18837837972
 01/12  11:00:00,130.975760547,3.34274516797,14.8939004184,4.35503910388,48.2474882111,60.1281475517,2.18858173489,0.0,2.18858173489
 01/12  12:00:00,133.830791072,3.36472935852,16.9519404282,3.20345202205,48.2474882111,62.0547409583,2.18910427637,0.0,2.18910427637
 01/12  13:00:00,135.24479349,3.43018594075,17.280575885,4.76771090816,48.2474882111,61.5103924513,2.18994057495,0.0,2.18994057495
 01/12  14:00:00,136.320416606,3.44807225257,18.2524972603,2.70368332406,48.2474882111,63.6602354638,2.18966005388,0.0,2.18966005388
 01/12  15:00:00,132.291114615,3.36932484286,18.2845522874,2.2531616283,48.2474882111,60.1281475517,2.18851439652,0.0,2.18851439652
 01/12  16:00:00,134.090901931,3.37380280695,17.9291306007,4.40389266652,48.2474882111,60.1281475517,1.10405844602,0.0,1.10405844602
 01/12  17:00:00,139.560723266,3.45507872599,19.1922759188,5.63940265413,48.2474882111,63.0180376616,2.18870763724,0.0,2.18870763724
 01/12  18:00:00,138.98743335,3.53731241368,20.0933551505,7.62571347187,37.5258241642,62.7947880557,2.18774188364,0.0,2.18774188364
 01/12  19:00:00,111.663706087,3.34274516797,18.4662374757,12.219944278,26.8041601173,36.0181789539,1.10358450205,0.0,1.10358450205
 01/12  20:00:00,110.993292158,3.34274516797,18.4157329025,14.1688261316,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/12  21:00:00,100.322117016,3.34274516797,18.5011390359,19.4947409262,16.0824960704,28.0885557216,1.10338392841,0.0,1.10338392841
 01/12  22:00:00,100.189408311,3.34274516797,18.4013040241,20.7462628377,16.0824960704,26.8041601173,1.1030968786,0.0,1.1030968786
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296779822,0.0,1.10296779822
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030064933,0.0,1.1030064933
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296738852,0.0,1.10296738852
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  07:00:00,129.265327729,3.34274516797,16.9302403225,67.3757420274,5.36083202345,21.4433280938,1.10308361548,0.0,1.10308361548
 01/13  08:00:00,112.6824168,3.34274516797,0.805385715181,54.826893453,16.0824960704,32.6817896323,1.18637150625,0.0828680452013,1.10350346105
 01/13  09:00:00,146.986839713,3.41276963978,3.25122477246,21.6636046088,48.2474882111,70.4033123869,1.10418520198,0.0,1.10418520198
 01/13  10:00:00,132.562572928,3.34274516797,5.22775388541,13.6814046115,48.2474882111,62.0547409583,2.18843944134,0.0,2.18843944134
 01/13  11:00:00,129.946073845,3.43201930975,7.7731881384,10.3567905399,48.2474882111,60.1281475517,2.18836767116,0.0,2.18836767116
 01/13  12:00:00,133.47396783,3.77362610985,11.6097501744,7.77992228208,48.2474882111,62.0547409583,2.18903149275,0.0,2.18903149275
 01/13  13:00:00,137.907232189,4.08966614698,15.2034431711,8.84780211415,48.2474882111,61.5103924513,2.18987161796,0.0,2.18987161796
 01/13  14:00:00,137.161224975,4.24673269973,17.4910071289,3.50732137739,48.2474882111,63.6602354638,2.18959435625,0.0,2.18959435625
 01/13  15:00:00,131.534578229,4.02405362607,18.0286930947,1.09775565113,48.2474882111,60.1281475517,2.18845096821,0.0,2.18845096821
 01/13  16:00:00,131.064692259,3.91454697859,17.3750205318,1.39104889166,48.2474882111,60.1281475517,1.10402856442,0.0,1.10402856442
 01/13  17:00:00,132.676725573,3.72163875425,15.4337694459,2.24735140604,48.2474882111,63.0180376616,2.18864762993,0.0,2.18864762993
 01/13  18:00:00,130.131466228,3.58036888064,13.080702811,5.73934222193,37.5258241642,62.7947880557,2.18767769164,0.0,2.18767769164
 01/13  19:00:00,107.21915512,3.34274516797,10.6509347531,15.5906960341,26.8041601173,36.0181789539,1.10356202823,0.0,1.10356202823
 01/13  20:00:00,107.561513354,3.34274516797,9.10604197799,20.0467382513,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/13  21:00:00,98.4901084645,3.34274516797,7.32343888016,28.8404325302,16.0824960704,28.0885557216,1.10336530019,0.0,1.10336530019
 01/13  22:00:00,100.316037669,3.34274516797,6.15704250122,33.1171537179,16.0824960704,26.8041601173,1.1030882671,0.0,1.1030882671
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296659936,0.0,1.10296659936
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296823904,0.0,1.10296823904
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296796567,0.0,1.10296796567
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,135.219934169,3.34274516797,15.1883202232,75.0722685666,5.36083202345,21.4433280938,1.10304754209,0.0,1.10304754209
 01/14  08:00:00,105.085601308,3.34274516797,4.15840705907,60.6995997855,5.36083202345,26.5809105114,0.02,0.0,0.02
 01/14  09:00:00,110.966151317,3.34274516797,6.84759797402,42.6636632311,26.8041601173,31.2995447326,1.10327527644,0.0,1.10327527644
 01/14  10:00:00,111.06822409,3.34274516797,9.01856152259,38.3470801482,26.8041601173,33.5472370403,1.10353268042,0.0,1.10353268042
 01/14  11:00:00,113.745631973,3.34274516797,9.78235883034,41.2239874264,26.8041601173,32.583940337,1.10349189273,0.0,1.10349189273
 01/14  12:00:00,124.554118398,3.34274516797,10.5548154046,49.0123249694,26.8041601173,34.8316326447,1.10360963239,0.0,1.10360963239
 01/14  13:00:00,112.735631361,3.34274516797,11.6096958356,37.4233531055,26.8041601173,33.5472370403,1.1035754229,0.0,1.1035754229
 01/14  14:00:00,116.920860341,3.34274516797,11.2209698698,44.5660992599,26.8041601173,30.9784458315,1.10352282122,0.0,1.10352282122
 01/14  15:00:00,103.038350141,3.34274516797,10.1555023773,60.1587111752,8.04124803518,21.3317032909,1.10334154469,0.0,1.10334154469
 01/14  16:00:00,106.877801232,3.34274516797,8.94718311563,66.4908771331,8.04124803518,20.0473076865,1.10327083098,0.0,1.10327083098
 01/14  17:00:00,109.984156902,3.34274516797,8.12597807859,70.0973389386,8.04124803518,20.3684065876,1.10330780841,0.0,1.10330780841
 01/14  18:00:00,115.728805797,3.34274516797,7.39819852517,76.8879165208,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303650852,0.0,1.10303650852
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303483736,0.0,1.10303483736
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296793974,0.0,1.10296793974
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293288347,0.0,1.10293288347
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029307078,0.0,1.1029307078
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293832155,0.0,1.10293832155
 01/15  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296823811,0.0,1.10296823811
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304011356,0.0,1.10304011356
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310467838,0.0,1.10310467838
 01/15  15:00:00,19.3537881206,0.0891150841072,0.493320860338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  16:00:00,21.234136934,0.356460336429,2.10632442134,0.0,2.68041601173,16.0824960704,1.10297773169,0.0,1.10297773169
 01/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292975119,0.0,1.10292975119
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293344545,0.0,1.10293344545
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293333868,0.0,1.10293333868
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293212298,0.0,1.10293212298
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029288191,0.0,1.1029288191
 01/16  06:00:00,41.1993453492,0.977378612255,0.770374058819,5.87624050192,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  07:00:00,40.3838350685,0.781902889804,0.597203426235,5.42937657622,2.68041601173,16.0824960704,1.10292776592,0.0,1.10292776592
 01/16  08:00:00,31.3603782525,0.977378612255,0.572795453737,6.10418534365,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  09:00:00,19.7876847013,0.195475722451,0.14081673841,0.680040064212,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296595982,0.0,1.10296595982
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300378884,0.0,1.10300378884
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  14:00:00,24.8258200622,1.05295844629,5.00150943967,0.0,2.68041601173,16.0824960704,1.10317932009,0.0,1.10317932009
 01/16  15:00:00,20.9196999175,0.356460336429,1.79188740491,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293017893,0.0,1.10293017893
 01/16  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292505646,0.0,1.10292505646
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303429825,0.0,1.10303429825
 01/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293282497,0.0,1.10293282497
 01/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296709838,0.0,1.10296709838
 01/17  04:00:00,40.2727525969,0.195475722451,0.129534215903,1.01155845886,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  05:00:00,46.2269413664,0.977378612255,0.923982428133,5.3893961264,2.68041601173,21.4433280938,1.10301747634,0.0,1.10301747634
 01/17  06:00:00,48.128945322,0.781902889804,0.591178341855,5.13926387893,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,202.558923066,3.34274516797,11.8995920587,145.699985628,5.36083202345,21.4433280938,1.10308431694,0.0,1.10308431694
 01/17  08:00:00,162.63716483,3.34274516797,0.0,105.587027198,16.0824960704,32.6817896323,18.7864312896,17.6829754799,1.10345580979
 01/17  09:00:00,171.086356888,3.34274516797,0.457419653097,48.6269513746,48.2474882111,70.4033123869,5.31226671728,4.20814084371,1.10412587357
 01/17  10:00:00,148.064146116,3.34274516797,3.18747960569,31.2232520793,48.2474882111,62.0547409583,2.18844883148,0.0,2.18844883148
 01/17  11:00:00,142.446403593,3.35157427345,6.92744154754,23.783311915,48.2474882111,60.1281475517,2.18852390903,0.0,2.18852390903
 01/17  12:00:00,144.091190753,3.46849784904,11.8177273712,18.4942962693,48.2474882111,62.0547409583,2.18893508418,0.0,2.18893508418
 01/17  13:00:00,148.355782443,3.59475534773,15.5590037015,19.4357026372,48.2474882111,61.5103924513,2.18978676994,0.0,2.18978676994
 01/17  14:00:00,142.986755644,3.71693539654,17.8019626431,9.55169383557,48.2474882111,63.6602354638,2.18984087453,0.0,2.18984087453
 01/17  15:00:00,134.357919685,3.49992859264,16.9615120459,5.51240318998,48.2474882111,60.1281475517,2.18838185799,0.0,2.18838185799
 01/17  16:00:00,132.27269901,3.39508967966,15.8129151562,4.68061831761,48.2474882111,60.1281475517,1.1039968213,0.0,1.1039968213
 01/17  17:00:00,136.907220934,3.36736255513,14.7865486867,7.47934372522,48.2474882111,63.0180376616,2.18858899308,0.0,2.18858899308
 01/17  18:00:00,137.381409949,3.44280651376,13.3977471779,15.2771372771,37.5258241642,62.7947880557,2.18755108199,0.0,2.18755108199
 01/17  19:00:00,117.001792684,3.34274516797,12.102706491,23.9215618597,26.8041601173,36.0181789539,1.10354269501,0.0,1.10354269501
 01/17  20:00:00,118.572929639,3.34274516797,10.9050174642,29.25917905,26.8041601173,33.4493877451,0.02,0.0,0.02
