Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  21:00:00,111.574142945,3.34274516797,8.65437687715,40.5935290134,16.0824960704,28.0885557216,1.10334976466,0.0,1.10334976466
 01/17  22:00:00,113.91995543,3.34274516797,7.21849829789,45.6596156821,16.0824960704,26.8041601173,1.10308392511,0.0,1.10308392511
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296867748,0.0,1.10296867748
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296809002,0.0,1.10296809002
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296632115,0.0,1.10296632115
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  07:00:00,149.388343697,3.34274516797,15.3649085272,89.0640897901,5.36083202345,21.4433280938,1.10304585367,0.0,1.10304585367
 01/18  08:00:00,127.525347263,3.34274516797,0.526032167031,69.9491774644,16.0824960704,32.6817896323,2.22241366962,1.11894118111,1.10347248851
 01/18  09:00:00,152.911395242,3.36026551202,4.28179334486,26.6100956933,48.2474882111,70.4033123869,1.10414841527,0.0,1.10414841527
 01/18  10:00:00,137.616927108,3.34274516797,8.93611009555,15.0274025805,48.2474882111,62.0547409583,2.1886547632,0.0,2.1886547632
 01/18  11:00:00,135.034300156,3.43186008083,13.1516712631,10.0666929553,48.2474882111,60.1281475517,2.18857452238,0.0,2.18857452238
 01/18  12:00:00,139.314828393,3.72207898289,18.0782122326,7.20386791371,48.2474882111,62.0547409583,2.18898510011,0.0,2.18898510011
 01/18  13:00:00,143.397565375,3.9649491114,22.0885686278,7.57772687885,48.2474882111,61.5103924513,2.18983861022,0.0,2.18983861022
 01/18  14:00:00,143.419802488,4.16437934627,25.0705834117,2.26867596107,48.2474882111,63.6602354638,2.18957106564,0.0,2.18957106564
 01/18  15:00:00,139.420379362,4.10897965553,26.580331476,0.34699237315,48.2474882111,60.1281475517,2.18843390438,0.0,2.18843390438
 01/18  16:00:00,139.325535189,3.9645902169,26.7619154139,0.214953701094,48.2474882111,60.1281475517,1.1040232683,0.0,1.1040232683
 01/18  17:00:00,141.665892718,3.79681477221,26.209383196,0.385728783511,48.2474882111,63.0180376616,2.18864550438,0.0,2.18864550438
 01/18  18:00:00,133.186214838,3.56687042148,21.9063175476,2.44930788839,37.5258241642,62.7947880557,2.1876827315,0.0,2.1876827315
 01/18  19:00:00,107.557719093,3.34274516797,16.4501273137,10.1300674458,26.8041601173,36.0181789539,1.10356613257,0.0,1.10356613257
 01/18  20:00:00,109.228276063,3.34274516797,15.7872969319,15.0322460065,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/18  21:00:00,98.7779557517,3.34274516797,15.5262717133,20.9254469843,16.0824960704,28.0885557216,1.10336987636,0.0,1.10336987636
 01/18  22:00:00,100.524215465,3.34274516797,14.9022885551,24.5800854606,16.0824960704,26.8041601173,1.10309036275,0.0,1.10309036275
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296588413,0.0,1.10296588413
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296831463,0.0,1.10296831463
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029688511,0.0,1.1029688511
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,113.109728417,3.34274516797,18.5102069804,49.640176057,5.36083202345,21.4433280938,1.10307742395,0.0,1.10307742395
 01/19  08:00:00,108.565850712,3.34274516797,10.3151838257,41.2005292546,16.0824960704,32.6817896323,1.10349596129,0.0,1.10349596129
 01/19  09:00:00,146.973200847,3.41913488346,12.6471601497,12.2476651218,48.2474882111,70.4033123869,1.1042041001,0.0,1.1042041001
 01/19  10:00:00,137.406290555,3.38666004096,16.2665256532,7.44243559687,48.2474882111,62.0547409583,2.18845531531,0.0,2.18845531531
 01/19  11:00:00,138.042484597,3.69650331818,20.8856493586,5.0762560629,48.2474882111,60.1281475517,2.18837374739,0.0,2.18837374739
 01/19  12:00:00,142.10721607,4.07535303995,24.3036805556,3.4175132105,48.2474882111,62.0547409583,2.18905394536,0.0,2.18905394536
 01/19  13:00:00,143.237578636,4.30207262815,25.7917713645,3.37741388704,48.2474882111,61.5103924513,2.18990893398,0.0,2.18990893398
 01/19  14:00:00,143.705758438,4.44139002838,26.6987155494,0.649489091225,48.2474882111,63.6602354638,2.18964183191,0.0,2.18964183191
 01/19  15:00:00,139.399796432,4.23280217052,26.782918405,0.0,48.2474882111,60.1281475517,2.18850472088,0.0,2.18850472088
 01/19  16:00:00,138.966344789,4.0304742806,26.5517946512,0.0,48.2474882111,60.1281475517,1.10405790048,0.0,1.10405790048
 01/19  17:00:00,141.720792678,3.92261734108,26.5215268107,0.00268255955072,48.2474882111,63.0180376616,2.18871893471,0.0,2.18871893471
 01/19  18:00:00,135.812511416,3.65555905847,26.2311552762,0.662078100447,37.5258241642,62.7947880557,2.18776376576,0.0,2.18776376576
 01/19  19:00:00,108.011031598,3.34274516797,24.5604966253,2.47301063955,26.8041601173,36.0181789539,1.10359576989,0.0,1.10359576989
 01/19  20:00:00,106.770302169,3.34274516797,23.3996665053,4.96190253954,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/19  21:00:00,93.3416152288,3.34274516797,22.4332953379,8.58208283688,16.0824960704,28.0885557216,1.1033949459,0.0,1.1033949459
 01/19  22:00:00,93.8645927636,3.34274516797,22.5299658629,10.2927854511,16.0824960704,26.8041601173,1.10310363223,0.0,1.10310363223
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029686917,0.0,1.1029686917
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296877666,0.0,1.10296877666
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296757732,0.0,1.10296757732
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,101.348782642,3.34274516797,19.6235122861,36.7659249761,5.36083202345,21.4433280938,1.10310153536,0.0,1.10310153536
 01/20  08:00:00,97.101903636,3.34274516797,6.25688558603,33.7948804186,16.0824960704,32.6817896323,1.1035249978,0.0,1.1035249978
 01/20  09:00:00,141.054252466,3.45457175966,6.59067002359,12.3497699904,48.2474882111,70.4033123869,1.10412565592,0.0,1.10412565592
 01/20  10:00:00,129.898423879,3.3535374853,7.17451068113,9.05970644957,48.2474882111,62.0547409583,2.18835974557,0.0,2.18835974557
 01/20  11:00:00,128.739009401,3.50804757206,10.4302416995,6.41664427282,48.2474882111,60.1281475517,2.18845585445,0.0,2.18845585445
 01/20  12:00:00,131.893013084,3.76848860871,13.1194206087,4.69443460273,48.2474882111,62.0547409583,2.18913737072,0.0,2.18913737072
 01/20  13:00:00,132.690498686,3.8604278731,14.1167865685,4.94696348761,48.2474882111,61.5103924513,2.18999346587,0.0,2.18999346587
 01/20  14:00:00,131.886673052,3.73237847717,14.0635770859,2.17455372001,48.2474882111,63.6602354638,2.18972643467,0.0,2.18972643467
 01/20  15:00:00,127.765633784,3.78965394038,15.1776804244,0.414223562012,48.2474882111,60.1281475517,2.18858907991,0.0,2.18858907991
 01/20  16:00:00,128.77252629,3.78653848486,15.8764319031,0.725480045116,48.2474882111,60.1281475517,1.10409899747,0.0,1.10409899747
 01/20  17:00:00,131.767283167,3.62589465784,15.332470365,1.53495217775,48.2474882111,63.0180376616,2.18880573683,0.0,2.18880573683
 01/20  18:00:00,127.07613061,3.59901524643,14.2605314129,3.95286497016,37.5258241642,62.7947880557,2.18784251971,0.0,2.18784251971
 01/20  19:00:00,105.090986722,3.34274516797,11.3898839482,12.723578441,26.8041601173,36.0181789539,1.10351556124,0.0,1.10351556124
 01/20  20:00:00,105.200389797,3.34274516797,11.2144971502,15.5771595227,26.8041601173,33.4493877451,1.10330956513,0.0,1.10330956513
 01/20  21:00:00,94.4696405591,3.34274516797,11.5152791277,20.6281243773,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/20  22:00:00,96.2658137846,3.34274516797,11.5552864433,23.6686858916,16.0824960704,26.8041601173,1.10311594693,0.0,1.10311594693
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296882906,0.0,1.10296882906
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296782941,0.0,1.10296782941
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296741709,0.0,1.10296741709
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  07:00:00,99.5554777911,3.34274516797,20.5578119198,34.0383204919,5.36083202345,21.4433280938,1.10311015027,0.0,1.10311015027
 01/21  08:00:00,89.6227671027,3.34274516797,16.2626616833,33.1325109559,5.36083202345,26.5809105114,1.10319802542,0.0,1.10319802542
 01/21  09:00:00,108.701588348,3.34274516797,17.885143931,29.3615543051,26.8041601173,31.2995447326,0.02,0.0,0.02
 01/21  10:00:00,111.871445719,3.34274516797,19.4673474089,28.7015158903,26.8041601173,33.5472370403,1.10341911462,0.0,1.10341911462
 01/21  11:00:00,110.522994603,3.34274516797,19.9520738775,27.8316350087,26.8041601173,32.583940337,1.10349683193,0.0,1.10349683193
 01/21  12:00:00,112.673924091,3.34274516797,21.4826159301,26.2043301366,26.8041601173,34.8316326447,1.10351647694,0.0,1.10351647694
 01/21  13:00:00,111.103086256,3.34274516797,23.6008078112,23.7996960248,26.8041601173,33.5472370403,1.10359513961,0.0,1.10359513961
 01/21  14:00:00,102.962318697,3.34274516797,24.6870522079,17.1414752782,26.8041601173,30.9784458315,1.10352111494,0.0,1.10352111494
 01/21  15:00:00,81.6087783423,3.34274516797,25.3296807424,23.5549610118,8.04124803518,21.3317032909,1.10344057051,0.0,1.10344057051
 01/21  16:00:00,78.165699301,3.34274516797,26.1389099283,20.587048389,8.04124803518,20.0473076865,1.10327978836,0.0,1.10327978836
 01/21  17:00:00,78.2481919899,3.34274516797,25.0562982565,21.4310538486,8.04124803518,20.3684065876,1.10331496404,0.0,1.10331496404
 01/21  18:00:00,83.7863327678,3.34274516797,22.7472654778,32.0637098726,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304690566,0.0,1.10304690566
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304572195,0.0,1.10304572195
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297008696,0.0,1.10297008696
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293127507,0.0,1.10293127507
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292641,0.0,1.10292641
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304497434,0.0,1.10304497434
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298256809,0.0,1.10298256809
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,20.3434706901,0.219064337639,1.35305417627,0.0,2.68041601173,16.0824960704,1.10297021522,0.0,1.10297021522
 01/22  13:00:00,30.3959839339,1.62741812495,9.9972136328,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,31.1897371615,1.80288223072,10.6155027546,0.0,2.68041601173,16.0824960704,1.10317476672,0.0,1.10317476672
 01/22  15:00:00,32.2580447282,1.96738760738,11.5193049446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299494998,0.0,1.10299494998
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297954344,0.0,1.10297954344
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293186704,0.0,1.10293186704
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293056106,0.0,1.10293056106
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296860351,0.0,1.10296860351
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296908157,0.0,1.10296908157
 01/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307554762,0.0,1.10307554762
 01/23  07:00:00,106.754852241,3.34274516797,22.2837071545,39.5117997074,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  08:00:00,112.804210907,3.34274516797,22.7960269997,32.9580462763,16.0824960704,32.6817896323,1.10346922994,0.0,1.10346922994
 01/23  09:00:00,155.734601357,3.36418381681,25.0593072744,8.65186957342,48.2474882111,70.4033123869,2.18821780941,0.0,2.18821780941
 01/23  10:00:00,144.633290258,3.34274516797,25.4120198292,5.56785599775,48.2474882111,62.0547409583,1.10422051755,0.0,1.10422051755
 01/23  11:00:00,141.833208855,3.34298453186,27.0711456831,3.03500278286,48.2474882111,60.1281475517,2.18833958555,0.0,2.18833958555
 01/23  12:00:00,147.698180174,3.71180609113,32.44915786,1.22654695963,48.2474882111,62.0547409583,2.18895368258,0.0,2.18895368258
 01/23  13:00:00,151.094146318,4.13231479189,35.8416540881,1.35385668156,48.2474882111,61.5103924513,2.1896996474,0.0,2.1896996474
 01/23  14:00:00,154.542498847,4.43391711123,38.1587222684,0.0336956981803,48.2474882111,63.6602354638,3.27462546248,0.0,3.27462546248
 01/23  15:00:00,149.863362773,4.28200422568,37.1972826907,0.0,48.2474882111,60.1281475517,1.10412671467,0.0,1.10412671467
 01/23  16:00:00,147.144650335,4.09846007541,34.6621144023,0.0,48.2474882111,60.1281475517,2.18819473892,0.0,2.18819473892
 01/23  17:00:00,147.134340066,3.89644069097,31.9639334081,0.0,48.2474882111,63.0180376616,2.18879606446,0.0,2.18879606446
 01/23  18:00:00,137.799196074,3.6135046407,27.9651784967,0.956793956316,37.5258241642,62.7947880557,1.10384466967,0.0,1.10384466967
 01/23  19:00:00,109.485075607,3.34274516797,25.0502624377,3.45728883643,26.8041601173,36.0181789539,1.10357018508,0.0,1.10357018508
 01/23  20:00:00,110.021483849,3.34274516797,25.0993637774,6.51338694679,26.8041601173,33.4493877451,1.10337211731,0.0,1.10337211731
 01/23  21:00:00,98.1219194668,3.34274516797,24.8771468047,10.918535608,16.0824960704,28.0885557216,1.10345114512,0.0,1.10345114512
 01/23  22:00:00,98.4496958178,3.34274516797,24.1544648797,13.2533894884,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296714351,0.0,1.10296714351
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296863596,0.0,1.10296863596
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296911104,0.0,1.10296911104
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307026224,0.0,1.10307026224
 01/24  07:00:00,94.0890110022,3.34274516797,24.2318346662,24.8978309567,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,97.2327522172,3.34274516797,19.9965023358,20.1861122501,16.0824960704,32.6817896323,1.10351391192,0.0,1.10351391192
 01/24  09:00:00,149.45463406,3.45750712455,22.7370500973,4.60083614599,48.2474882111,70.4033123869,2.18822825863,0.0,2.18822825863
 01/24  10:00:00,142.968573073,3.4585298524,26.4831814617,2.7161924957,48.2474882111,62.0547409583,1.10428022473,0.0,1.10428022473
 01/24  11:00:00,144.954084614,3.75592542902,31.7063982085,1.10768511943,48.2474882111,60.1281475517,2.18848209795,0.0,2.18848209795
 01/24  12:00:00,149.860736039,4.27320058541,35.0532952251,0.223570964552,48.2474882111,62.0547409583,2.18907363197,0.0,2.18907363197
 01/24  13:00:00,153.7008089,4.53079369858,39.341446411,0.0622480339075,48.2474882111,61.5103924513,2.1898200598,0.0,2.1898200598
 01/24  14:00:00,156.417663195,4.6622465522,39.8392528741,0.0,48.2474882111,63.6602354638,3.27448614952,0.0,3.27448614952
 01/24  15:00:00,145.760967121,3.96765075549,33.4092405085,0.0,48.2474882111,60.1281475517,1.10399112146,0.0,1.10399112146
 01/24  16:00:00,144.523654119,4.08243335825,32.0571449036,0.0,48.2474882111,60.1281475517,2.18792378932,0.0,2.18792378932
 01/24  17:00:00,146.777241617,4.10411275684,31.3991628936,0.0,48.2474882111,63.0180376616,2.18891916611,0.0,2.18891916611
 01/24  18:00:00,137.163194706,3.75255518745,28.1221681846,0.0247523537541,37.5258241642,62.7947880557,1.10371529082,0.0,1.10371529082
 01/24  19:00:00,106.299895772,3.34274516797,23.996964482,1.32540695655,26.8041601173,36.0181789539,1.10361752472,0.0,1.10361752472
 01/24  20:00:00,105.342022264,3.34274516797,22.5208833422,4.41240579749,26.8041601173,33.4493877451,1.10334050712,0.0,1.10334050712
 01/24  21:00:00,92.9852358246,3.34274516797,22.444095042,8.21490372848,16.0824960704,28.0885557216,1.10340842664,0.0,1.10340842664
 01/24  22:00:00,93.8935530172,3.34274516797,23.176648393,9.67506317456,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296766382,0.0,1.10296766382
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296842701,0.0,1.10296842701
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296914411,0.0,1.10296914411
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030868349,0.0,1.1030868349
 01/25  07:00:00,84.6130933797,3.36873781469,26.0098984405,13.6178569131,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,97.6240057217,3.34274516797,24.6325645243,15.9413035661,16.0824960704,32.6817896323,1.10343217904,0.0,1.10343217904
 01/25  09:00:00,154.941811401,3.47855230077,27.604722754,5.19929565444,48.2474882111,70.4033123869,2.18819219028,0.0,2.18819219028
 01/25  10:00:00,144.762337652,3.35833116474,28.9493807117,2.14395651195,48.2474882111,62.0547409583,1.10410790056,0.0,1.10410790056
 01/25  11:00:00,143.668114796,3.34274516797,30.5211202395,1.4201735319,48.2474882111,60.1281475517,2.18836660649,0.0,2.18836660649
 01/25  12:00:00,146.786768648,3.39436473275,32.2620725552,0.819662096533,48.2474882111,62.0547409583,2.18919951643,0.0,2.18919951643
 01/25  13:00:00,143.814838985,3.45935806704,27.8462389876,2.74292117355,48.2474882111,61.5103924513,2.18994516463,0.0,2.18994516463
 01/25  14:00:00,141.485915699,3.47647419122,23.8153919673,2.27788577194,48.2474882111,63.6602354638,3.27467673242,0.0,3.27467673242
 01/25  15:00:00,136.140717927,3.39079883434,21.7725963989,2.5932468369,48.2474882111,60.1281475517,1.10404922829,0.0,1.10404922829
 01/25  16:00:00,135.756226554,3.39483550508,20.6434596709,3.33385552159,48.2474882111,60.1281475517,2.1880432362,0.0,2.1880432362
 01/25  17:00:00,139.017732255,3.48159724926,20.4453139416,3.81685509733,48.2474882111,63.0180376616,2.18904616565,0.0,2.18904616565
 01/25  18:00:00,133.445320273,3.56794924428,18.414581307,6.19907074122,37.5258241642,62.7947880557,1.10376967235,0.0,1.10376967235
 01/25  19:00:00,108.145777143,3.34274516797,15.4287664119,11.7394863975,26.8041601173,36.0181789539,1.103554768,0.0,1.103554768
 01/25  20:00:00,108.029051632,3.34274516797,14.4893423588,15.1309761483,26.8041601173,33.4493877451,1.10330960048,0.0,1.10330960048
 01/25  21:00:00,97.6940979373,3.34274516797,13.4806019453,21.8872589379,16.0824960704,28.0885557216,1.1034515132,0.0,1.1034515132
 01/25  22:00:00,98.2954938901,3.34274516797,12.9811529235,24.2724995169,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301145716,0.0,1.10301145716
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296803395,0.0,1.10296803395
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296911041,0.0,1.10296911041
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308333708,0.0,1.10308333708
 01/26  07:00:00,102.78488108,3.34274516797,18.7463678271,39.0791678734,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  08:00:00,103.379492853,3.34274516797,10.3872374081,35.9421178135,16.0824960704,32.6817896323,1.10347749872,0.0,1.10347749872
 01/26  09:00:00,152.817134437,3.43473369459,11.6841388136,19.0390212363,48.2474882111,70.4033123869,2.1883138163,0.0,2.1883138163
 01/26  10:00:00,136.839467883,3.34274516797,12.4815165341,10.7045369172,48.2474882111,62.0547409583,1.10416607001,0.0,1.10416607001
 01/26  11:00:00,135.403207361,3.34274516797,13.8067545589,9.8696317771,48.2474882111,60.1281475517,2.18848817191,0.0,2.18848817191
 01/26  12:00:00,135.069300683,3.35366499383,14.1730351341,7.23193129181,48.2474882111,62.0547409583,2.18932817651,0.0,2.18932817651
 01/26  13:00:00,138.058371887,3.41516682661,14.8274287671,10.0494555363,48.2474882111,61.5103924513,3.27438687873,0.0,3.27438687873
 01/26  14:00:00,138.104759701,3.43225149311,15.3243409666,7.43200347255,48.2474882111,63.6602354638,2.18978416023,0.0,2.18978416023
 01/26  15:00:00,133.721466549,3.35291965755,14.6499512107,7.33451982392,48.2474882111,60.1281475517,1.1041072944,0.0,1.1041072944
 01/26  16:00:00,133.924290182,3.35793778609,14.0423257331,8.13995080558,48.2474882111,60.1281475517,2.18816258239,0.0,2.18816258239
 01/26  17:00:00,138.174298345,3.44013451085,14.7536131129,8.70658475444,48.2474882111,63.0180376616,2.18887233071,0.0,2.18887233071
 01/26  18:00:00,131.426027893,3.52465167355,15.6187903553,9.48620021648,37.5258241642,62.7947880557,1.1038238638,0.0,1.1038238638
 01/26  19:00:00,112.524503072,3.34274516797,14.2552545474,17.2917241911,26.8041601173,36.0181789539,1.10360606639,0.0,1.10360606639
 01/26  20:00:00,112.014590801,3.34274516797,13.8683475235,19.7375101529,26.8041601173,33.4493877451,1.10335004104,0.0,1.10335004104
 01/26  21:00:00,100.962401511,3.34274516797,13.3718558032,25.2643086534,16.0824960704,28.0885557216,1.1034093508,0.0,1.1034093508
 01/26  22:00:00,100.788330807,3.34274516797,13.0576686319,26.6888207257,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030436723,0.0,1.1030436723
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296752679,0.0,1.10296752679
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296898997,0.0,1.10296898997
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307292477,0.0,1.10307292477
 01/27  07:00:00,102.681251593,3.34274516797,18.5234697006,39.1984365127,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,105.307948828,3.34274516797,11.7708261415,36.4869850549,16.0824960704,32.6817896323,1.10341343553,0.0,1.10341343553
 01/27  09:00:00,150.108942835,3.42528512266,14.1349327019,13.8894843183,48.2474882111,70.4033123869,2.18813570642,0.0,2.18813570642
 01/27  10:00:00,136.671618846,3.34274516797,15.9580112515,7.06019316326,48.2474882111,62.0547409583,2.18833094405,0.0,2.18833094405
 01/27  11:00:00,133.943752127,3.34274516797,18.4258930324,3.7910380694,48.2474882111,60.1281475517,1.10425876417,0.0,1.10425876417
 01/27  12:00:00,136.250364022,3.35956540036,19.6748170563,2.9053123014,48.2474882111,62.0547409583,2.18876569836,0.0,2.18876569836
 01/27  13:00:00,137.287118764,3.42493909637,20.6372841932,3.4585747183,48.2474882111,61.5103924513,3.27457583991,0.0,3.27457583991
 01/27  14:00:00,138.111271628,3.47483629288,22.0368775429,0.683394023041,48.2474882111,63.6602354638,2.18958993867,0.0,2.18958993867
 01/27  15:00:00,131.591254968,3.39024404317,19.7390194306,0.0779156370328,48.2474882111,60.1281475517,2.1881322011,0.0,2.1881322011
 01/27  16:00:00,130.194549156,3.38497396303,17.9123855656,0.513113770856,48.2474882111,60.1281475517,1.10393066355,0.0,1.10393066355
 01/27  17:00:00,133.919171468,3.4725974391,17.9825147956,1.19009326679,48.2474882111,63.0180376616,2.18872706659,0.0,2.18872706659
 01/27  18:00:00,129.319289666,3.55492648164,17.3943540092,5.5736235282,37.5258241642,62.7947880557,1.10373612878,0.0,1.10373612878
 01/27  19:00:00,107.241444597,3.34274516797,14.9321807822,11.3317394816,26.8041601173,36.0181789539,1.10363210816,0.0,1.10363210816
 01/27  20:00:00,107.560689721,3.34274516797,14.2456971899,14.9062594071,26.8041601173,33.4493877451,1.10333164493,0.0,1.10333164493
 01/27  21:00:00,98.7911996103,3.34274516797,13.7636453677,22.7013171886,16.0824960704,28.0885557216,1.10345279225,0.0,1.10345279225
 01/27  22:00:00,99.8969728035,3.34274516797,13.7859845566,25.0691467972,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312274624,0.0,1.10312274624
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296681148,0.0,1.10296681148
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296874724,0.0,1.10296874724
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302668907,0.0,1.10302668907
 01/28  07:00:00,103.705464844,3.34274516797,21.0010506442,37.7450688206,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,91.0113632501,3.34274516797,15.9623715771,34.8213972095,5.36083202345,26.5809105114,1.10312896255,0.0,1.10312896255
 01/28  09:00:00,98.1477917773,3.34274516797,16.9443378332,19.7485638321,26.8041601173,31.2995447326,1.10330754918,0.0,1.10330754918
 01/28  10:00:00,92.7399883829,3.34274516797,19.0853721045,9.9520338587,26.8041601173,33.5472370403,1.10356095509,0.0,1.10356095509
 01/28  11:00:00,94.1944398165,3.34274516797,21.3052913641,10.149862736,26.8041601173,32.583940337,1.1034828389,0.0,1.1034828389
 01/28  12:00:00,93.7119639393,3.43119012951,22.3187081984,6.3178327552,26.8041601173,34.8316326447,1.10368176658,0.0,1.10368176658
 01/28  13:00:00,95.5036400284,3.80267573417,24.8733949988,6.46773204371,26.8041601173,33.5472370403,1.10357638752,0.0,1.10357638752
 01/28  14:00:00,90.6097692527,3.91598233399,24.970960184,3.93178069186,26.8041601173,30.9784458315,1.10352310024,0.0,1.10352310024
 01/28  15:00:00,59.8458322939,3.73695307471,22.4819016597,4.24558613938,8.04124803518,21.3317032909,1.10323012886,0.0,1.10323012886
 01/28  16:00:00,59.1458086897,3.52437903189,21.5342233769,5.99021046513,8.04124803518,20.0473076865,1.10323888678,0.0,1.10323888678
 01/28  17:00:00,60.4591096449,3.36875628605,20.6050533841,8.06720525794,8.04124803518,20.3684065876,0.02,0.0,0.02
 01/28  18:00:00,59.0849916645,3.34274516797,18.6438992431,13.9330683374,2.68041601173,18.0090894769,1.10304603948,0.0,1.10304603948
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304214332,0.0,1.10304214332
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312066533,0.0,1.10312066533
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296637501,0.0,1.10296637501
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293144543,0.0,1.10293144543
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292667923,0.0,1.10292667923
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292400274,0.0,1.10292400274
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293328155,0.0,1.10293328155
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,27.2644584544,0.93488559778,7.55822068039,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  13:00:00,40.1193650483,2.43687491493,18.9111379571,0.0,2.68041601173,16.0824960704,1.10306996564,0.0,1.10306996564
 01/29  14:00:00,40.3934408491,2.60349652842,19.0185921445,0.0,2.68041601173,16.0824960704,1.10318208366,0.0,1.10318208366
 01/29  15:00:00,38.3286796246,2.43721881948,17.1201086289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,34.3928353005,1.99121237643,13.6302707479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  17:00:00,22.8806489629,0.469141733883,3.64015505283,0.0,2.68041601173,16.0824960704,1.10296893102,0.0,1.10296893102
 01/29  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293372397,0.0,1.10293372397
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103037729,0.0,1.103037729
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293062209,0.0,1.10293062209
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296884623,0.0,1.10296884623
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296755997,0.0,1.10296755997
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  07:00:00,97.9067278125,3.34274516797,23.1123217051,29.835060728,5.36083202345,21.4433280938,1.10303603872,0.0,1.10303603872
 01/30  08:00:00,100.302250878,3.34274516797,18.0423133963,25.2097998507,16.0824960704,32.6817896323,1.10349293158,0.0,1.10349293158
 01/30  09:00:00,147.607316914,3.39100322716,19.855478203,5.70159479204,48.2474882111,70.4033123869,1.10404566881,0.0,1.10404566881
 01/30  10:00:00,139.027214085,3.34274516797,22.0673703031,3.30642935044,48.2474882111,62.0547409583,2.18852069645,0.0,2.18852069645
 01/30  11:00:00,137.924879771,3.34274516797,24.2834383203,1.91462042537,48.2474882111,60.1281475517,1.10423148161,0.0,1.10423148161
 01/30  12:00:00,142.85317591,3.38855063951,28.5652944856,0.58866152101,48.2474882111,62.0547409583,2.18920599868,0.0,2.18920599868
 01/30  13:00:00,145.210522021,3.56143965063,31.6582810039,0.224480610268,48.2474882111,61.5103924513,3.27488866473,0.0,3.27488866473
 01/30  14:00:00,151.890438071,4.05948091871,35.9147933836,0.0,48.2474882111,63.6602354638,2.18970132767,0.0,2.18970132767
 01/30  15:00:00,150.231927084,4.28609445042,37.5617567771,0.0,48.2474882111,60.1281475517,2.18818513552,0.0,2.18818513552
 01/30  16:00:00,149.188025043,4.28613742574,36.51781176,0.0,48.2474882111,60.1281475517,1.10393561404,0.0,1.10393561404
 01/30  17:00:00,149.970381401,4.19150773318,34.5049077012,0.0,48.2474882111,63.0180376616,2.18846727911,0.0,2.18846727911
 01/30  18:00:00,135.335284368,3.69701062428,28.6119392254,0.229948870772,37.5258241642,62.7947880557,1.10381600705,0.0,1.10381600705
 01/30  19:00:00,106.631449571,3.34274516797,23.4449081801,2.20901705716,26.8041601173,36.0181789539,1.10375412079,0.0,1.10375412079
 01/30  20:00:00,105.50972518,3.34274516797,22.4222684427,4.67872361263,26.8041601173,33.4493877451,1.10348454296,0.0,1.10348454296
 01/30  21:00:00,92.8617946446,3.34274516797,22.0470750017,8.48848258889,16.0824960704,28.0885557216,1.10342383794,0.0,1.10342383794
 01/30  22:00:00,93.418720291,3.34274516797,22.2383491728,10.1385296685,16.0824960704,26.8041601173,1.10308583487,0.0,1.10308583487
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296904089,0.0,1.10296904089
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296858525,0.0,1.10296858525
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296560719,0.0,1.10296560719
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  07:00:00,87.7754269347,3.35225810815,25.3286333592,17.477935256,5.36083202345,21.4433280938,1.10304707867,0.0,1.10304707867
 01/31  08:00:00,93.2840565569,3.34274516797,20.5046252635,15.729293662,16.0824960704,32.6817896323,1.10353352163,0.0,1.10353352163
 01/31  09:00:00,149.52929809,3.47196770524,24.000525411,3.39756428138,48.2474882111,70.4033123869,1.10410011792,0.0,1.10410011792
 01/31  10:00:00,143.103788322,3.43716242943,27.8497397233,1.50621690532,48.2474882111,62.0547409583,2.18841103842,0.0,2.18841103842
 01/31  11:00:00,143.915526241,3.64388811478,31.5974417366,0.290120532883,48.2474882111,60.1281475517,2.1884575897,0.0,2.1884575897
 01/31  12:00:00,153.278535286,4.2852403474,38.6826256753,0.0,48.2474882111,62.0547409583,2.18889349627,0.0,2.18889349627
 01/31  13:00:00,158.282713585,4.67698405757,43.8394087705,0.0,48.2474882111,61.5103924513,2.1897524871,0.0,2.1897524871
 01/31  14:00:00,161.300595362,4.86515697758,44.5192746157,0.0,48.2474882111,63.6602354638,2.1898103232,0.0,2.1898103232
 01/31  15:00:00,156.214111598,4.72894880303,43.101086938,0.0,48.2474882111,60.1281475517,2.18835884398,0.0,2.18835884398
 01/31  16:00:00,155.925747309,4.77930853807,42.7623629138,0.0,48.2474882111,60.1281475517,1.1039861866,0.0,1.1039861866
 01/31  17:00:00,157.911913096,4.73970904882,41.89823808,0.0,48.2474882111,63.0180376616,2.18857167943,0.0,2.18857167943
 01/31  18:00:00,142.569038402,3.9908399471,35.7818128076,0.0,37.5258241642,62.7947880557,1.10386238126,0.0,1.10386238126
 01/31  19:00:00,111.4009753,3.34274516797,29.8352223294,0.588228637814,26.8041601173,36.0181789539,2.18732922638,0.0,2.18732922638
 01/31  20:00:00,109.22085204,3.34274516797,29.1539594642,1.65815945152,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/31  21:00:00,95.3549951389,3.34274516797,28.0764858881,4.95227219672,16.0824960704,28.0885557216,1.10334666247,0.0,1.10334666247
 01/31  22:00:00,93.7681644037,3.34274516797,25.1257910333,7.60053192073,16.0824960704,26.8041601173,1.10308316341,0.0,1.10308316341
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296893842,0.0,1.10296893842
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296792736,0.0,1.10296792736
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296711354,0.0,1.10296711354
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,113.581992957,3.36084694845,18.9545083224,49.650037475,5.36083202345,21.4433280938,1.10304578089,0.0,1.10304578089
 02/01  08:00:00,104.093845831,3.34274516797,2.94895779824,44.094750401,16.0824960704,32.6817896323,1.10347132103,0.0,1.10347132103
 02/01  09:00:00,154.345072882,3.43960419375,6.76539399195,25.4808340044,48.2474882111,70.4033123869,1.10414766191,0.0,1.10414766191
 02/01  10:00:00,139.151533564,3.34274516797,8.66929143681,16.8288276954,48.2474882111,62.0547409583,2.18849234,0.0,2.18849234
 02/01  11:00:00,130.293358275,3.34274516797,11.2336009984,7.33293625186,48.2474882111,60.1281475517,2.18872386615,0.0,2.18872386615
 02/01  12:00:00,135.904535725,3.65333755676,17.2142422683,4.72628663675,48.2474882111,62.0547409583,2.18899325718,0.0,2.18899325718
 02/01  13:00:00,140.737531802,4.05017896495,21.2993010091,5.6217310716,48.2474882111,61.5103924513,2.1898489095,0.0,2.1898489095
 02/01  14:00:00,141.624594816,4.31586094308,23.7185938683,1.67397623576,48.2474882111,63.6602354638,2.18958376501,0.0,2.18958376501
 02/01  15:00:00,138.122822962,4.2148230292,25.2198663115,0.304057764399,48.2474882111,60.1281475517,2.18844808649,0.0,2.18844808649
 02/01  16:00:00,138.706379347,4.02563527967,26.2029314161,0.0937367939301,48.2474882111,60.1281475517,1.10403092348,0.0,1.10403092348
 02/01  17:00:00,141.136999055,3.86976407823,25.8002202449,0.193048764641,48.2474882111,63.0180376616,2.18866387269,0.0,2.18866387269
 02/01  18:00:00,130.902818878,3.62272516952,23.3290121038,1.15469595726,37.5258241642,62.7947880557,2.18780039687,0.0,2.18780039687
 02/01  19:00:00,105.103795272,3.34274516797,19.3839926004,4.74227833861,26.8041601173,36.0181789539,1.10357467151,0.0,1.10357467151
 02/01  20:00:00,104.087078041,3.34274516797,16.3800231864,9.29832173039,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/01  21:00:00,92.4945167828,3.34274516797,14.1431955427,16.025084186,16.0824960704,28.0885557216,1.10337746302,0.0,1.10337746302
 02/01  22:00:00,94.0388879421,3.34274516797,12.5387576423,20.4582888502,16.0824960704,26.8041601173,1.10309420876,0.0,1.10309420876
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296807004,0.0,1.10296807004
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296678013,0.0,1.10296678013
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296860025,0.0,1.10296860025
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,102.700426895,3.34583700534,19.5424204225,38.1955692559,5.36083202345,21.4433280938,1.10309819827,0.0,1.10309819827
 02/02  08:00:00,101.683721685,3.34274516797,11.192110719,33.4414733342,16.0824960704,32.6817896323,1.10350467168,0.0,1.10350467168
 02/02  09:00:00,149.763788368,3.43285325943,14.4238430245,13.2478513925,48.2474882111,70.4033123869,1.10419120406,0.0,1.10419120406
 02/02  10:00:00,137.046898692,3.34274516797,17.4580067804,5.93547748032,48.2474882111,62.0547409583,2.18830332767,0.0,2.18830332767
 02/02  11:00:00,136.355196815,3.34274516797,20.4561581186,4.17221767137,48.2474882111,60.1281475517,2.18839895196,0.0,2.18839895196
 02/02  12:00:00,140.485034729,3.36074373578,24.348383364,2.46523836601,48.2474882111,62.0547409583,2.18907747518,0.0,2.18907747518
 02/02  13:00:00,142.429189932,3.43699550251,26.8647989667,2.36107470631,48.2474882111,61.5103924513,2.18993237797,0.0,2.18993237797
 02/02  14:00:00,140.988419114,3.54197103904,25.0798077473,0.450476558189,48.2474882111,63.6602354638,2.18966502057,0.0,2.18966502057
 02/02  15:00:00,134.601917889,3.40478580806,22.7517656355,0.0612905882515,48.2474882111,60.1281475517,2.1885276702,0.0,2.1885276702
 02/02  16:00:00,133.688491898,3.43894971802,21.7643649004,0.101101422724,48.2474882111,60.1281475517,1.10406899716,0.0,1.10406899716
 02/02  17:00:00,136.490985463,3.48186787374,21.0963378557,0.638813766344,48.2474882111,63.0180376616,2.18874210857,0.0,2.18874210857
 02/02  18:00:00,130.804180708,3.56283616704,21.549125927,2.89583296695,37.5258241642,62.7947880557,2.18778205951,0.0,2.18778205951
 02/02  19:00:00,108.760228864,3.34274516797,19.3233533363,8.45935119448,26.8041601173,36.0181789539,1.10360492431,0.0,1.10360492431
 02/02  20:00:00,107.496594683,3.34274516797,18.1006852423,10.9871763163,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/02  21:00:00,95.8121349943,3.34274516797,17.3953515367,16.0905464035,16.0824960704,28.0885557216,1.10340252775,0.0,1.10340252775
 02/02  22:00:00,97.082156667,3.34274516797,16.7840245837,19.2562906337,16.0824960704,26.8041601173,1.10310734336,0.0,1.10310734336
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296766815,0.0,1.10296766815
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296874111,0.0,1.10296874111
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296840578,0.0,1.10296840578
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  07:00:00,109.083623443,3.34274516797,19.1802861916,44.9439918725,5.36083202345,21.4433280938,1.10308598687,0.0,1.10308598687
 02/03  08:00:00,105.280162645,3.34274516797,11.0015846197,37.2284403943,16.0824960704,32.6817896323,1.10353178875,0.0,1.10353178875
 02/03  09:00:00,149.175676345,3.42517863772,15.1685894957,11.9226675192,48.2474882111,70.4033123869,1.10400579434,0.0,1.10400579434
 02/03  10:00:00,139.349989369,3.3460983812,20.0797438327,5.61347789209,48.2474882111,62.0547409583,2.18855523467,0.0,2.18855523467
 02/03  11:00:00,141.1730602,3.57465018488,26.1263922906,3.08794186726,48.2474882111,60.1281475517,2.18846979217,0.0,2.18846979217
 02/03  12:00:00,146.693897045,3.98200691125,30.9880551209,1.4131657493,48.2474882111,62.0547409583,2.18914621186,0.0,2.18914621186
 02/03  13:00:00,148.406702231,4.34876752131,33.2727061599,1.01890779341,48.2474882111,61.5103924513,2.18999880537,0.0,2.18999880537
 02/03  14:00:00,149.519794322,4.42326970742,33.1803608455,0.0,48.2474882111,63.6602354638,2.18972926164,0.0,2.18972926164
 02/03  15:00:00,144.738872387,4.26512393742,32.0896725926,0.0,48.2474882111,60.1281475517,2.18859030782,0.0,2.18859030782
 02/03  16:00:00,141.747702554,4.05312767566,29.3104990218,0.0,48.2474882111,60.1281475517,1.10409881465,0.0,1.10409881465
 02/03  17:00:00,140.738025895,3.76610680762,25.6979531204,0.0,48.2474882111,63.0180376616,2.18880302863,0.0,2.18880302863
 02/03  18:00:00,129.47449692,3.6001727415,22.6685119408,0.409426589923,37.5258241642,62.7947880557,2.18782857433,0.0,2.18782857433
 02/03  19:00:00,104.503457686,3.34274516797,18.5440018664,4.98193148591,26.8041601173,36.0181789539,1.10351338994,0.0,1.10351338994
 02/03  20:00:00,103.946186514,3.34274516797,17.0391117212,8.49834166827,26.8041601173,33.4493877451,1.10330750387,0.0,1.10330750387
 02/03  21:00:00,92.5276344794,3.34274516797,16.4939472161,13.7074502092,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/03  22:00:00,94.1151889387,3.34274516797,16.0788864769,16.9944610121,16.0824960704,26.8041601173,1.10311501033,0.0,1.10311501033
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296852981,0.0,1.10296852981
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296470816,0.0,1.10296470816
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029677098,0.0,1.1029677098
