Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,98.347900293,3.34274516797,21.550087155,31.8384677587,5.36083202345,21.4433280938,1.10311408201,0.0,1.10311408201
 02/04  08:00:00,85.5886706846,3.34274516797,15.5032000822,29.8578761388,5.36083202345,26.5809105114,1.10319447059,0.0,1.10319447059
 02/04  09:00:00,101.027351271,3.34274516797,18.0339400689,21.5385210902,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/04  10:00:00,101.089845244,3.34274516797,20.8856482029,16.5016146214,26.8041601173,33.5472370403,1.10341247178,0.0,1.10341247178
 02/04  11:00:00,97.1714465964,3.34274516797,22.7683306511,11.6638302289,26.8041601173,32.583940337,1.10348889774,0.0,1.10348889774
 02/04  12:00:00,96.8405810252,3.34274516797,24.8890448307,6.96455817038,26.8041601173,34.8316326447,1.1036891723,0.0,1.1036891723
 02/04  13:00:00,95.4304051572,3.34274516797,26.1046380913,5.62318464622,26.8041601173,33.5472370403,1.10358484706,0.0,1.10358484706
 02/04  14:00:00,92.1182859397,3.34274516797,24.812322261,6.17217246782,26.8041601173,30.9784458315,1.10351057411,0.0,1.10351057411
 02/04  15:00:00,66.5445033934,3.34274516797,23.4349305186,10.3854362867,8.04124803518,21.3317032909,1.10342857342,0.0,1.10342857342
 02/04  16:00:00,69.1675619961,3.34274516797,22.0642308678,15.6635901446,8.04124803518,20.0473076865,1.10327115387,0.0,1.10327115387
 02/04  17:00:00,72.1180903047,3.34274516797,20.3515132057,20.0057372141,8.04124803518,20.3684065876,1.10330500475,0.0,1.10330500475
 02/04  18:00:00,73.8242561479,3.34274516797,18.5211273884,28.7951046754,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304430525,0.0,1.10304430525
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304273036,0.0,1.10304273036
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296487892,0.0,1.10296487892
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029332032,0.0,1.1029332032
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293136755,0.0,1.10293136755
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304059204,0.0,1.10304059204
 02/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296831269,0.0,1.10296831269
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,19.6067554026,0.0917091519979,0.743694074379,0.0,2.68041601173,16.0824960704,1.10297020028,0.0,1.10297020028
 02/05  13:00:00,41.4787133022,2.38681804814,20.3205430779,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,41.1711782131,2.38890091906,20.0109251178,0.0,2.68041601173,16.0824960704,1.10317136196,0.0,1.10317136196
 02/05  15:00:00,41.2648040134,2.45087317946,20.0425786577,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,33.3725998989,1.61854153722,12.9827061855,0.0,2.68041601173,16.0824960704,1.10298918908,0.0,1.10298918908
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292895262,0.0,1.10292895262
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293345198,0.0,1.10293345198
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293343401,0.0,1.10293343401
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296784852,0.0,1.10296784852
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296592638,0.0,1.10296592638
 02/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308540518,0.0,1.10308540518
 02/06  07:00:00,120.045534476,3.34274516797,17.4238607852,57.662328311,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  08:00:00,104.379111599,3.34274516797,3.99806055803,45.7982467426,16.0824960704,32.6817896323,1.10344177804,0.0,1.10344177804
 02/06  09:00:00,144.660083399,3.35974353064,5.58641571074,17.054683466,48.2474882111,70.4033123869,1.1041552398,0.0,1.1041552398
 02/06  10:00:00,133.175684328,3.34274516797,8.89028521842,10.6319846778,48.2474882111,62.0547409583,2.18843367765,0.0,2.18843367765
 02/06  11:00:00,130.574703005,3.34274516797,11.7644985723,7.08338340764,48.2474882111,60.1281475517,2.18851837684,0.0,2.18851837684
 02/06  12:00:00,132.678651025,3.34274516797,12.6499898429,6.37524675079,48.2474882111,62.0547409583,2.18884063573,0.0,2.18884063573
 02/06  13:00:00,136.278817351,3.36717661352,12.8587043961,10.2866155851,48.2474882111,61.5103924513,2.18991174374,0.0,2.18991174374
 02/06  14:00:00,134.809547875,3.38918462994,12.9742980004,6.52990147547,48.2474882111,63.6602354638,3.27458018958,0.0,3.27458018958
 02/06  15:00:00,128.587420456,3.34274516797,12.2063817013,4.65421773017,48.2474882111,60.1281475517,1.10405687577,0.0,1.10405687577
 02/06  16:00:00,126.846395402,3.34274516797,11.8270041776,3.29257019914,48.2474882111,60.1281475517,2.18805058261,0.0,2.18805058261
 02/06  17:00:00,132.569750021,3.40743511057,11.6303807014,6.25796824245,48.2474882111,63.0180376616,2.088895324,0.0,2.088895324
 02/06  18:00:00,126.438475954,3.48616879212,11.3604112507,11.2628435975,37.5258241642,62.7947880557,1.20339152702,0.0,1.20339152702
 02/06  19:00:00,112.610877209,3.34274516797,10.1437340535,21.4896188222,26.8041601173,36.0181789539,1.10361584129,0.0,1.10361584129
 02/06  20:00:00,113.973843657,3.34274516797,10.0688214561,25.4962890762,26.8041601173,33.4493877451,1.10331742357,0.0,1.10331742357
 02/06  21:00:00,103.570652629,3.34274516797,9.81426184384,31.4301537308,16.0824960704,28.0885557216,1.1033891353,0.0,1.1033891353
 02/06  22:00:00,103.374309281,3.34274516797,9.5509409973,32.7815268341,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296861072,0.0,1.10296861072
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296758542,0.0,1.10296758542
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296617752,0.0,1.10296617752
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308474925,0.0,1.10308474925
 02/07  07:00:00,122.075370119,3.34274516797,17.1601445399,59.9558801999,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,111.935235835,3.34274516797,7.78153561462,49.5708959224,16.0824960704,32.6817896323,1.10343922544,0.0,1.10343922544
 02/07  09:00:00,158.665907928,3.37893249547,10.319789832,26.3079449083,48.2474882111,70.4033123869,1.10415104411,0.0,1.10415104411
 02/07  10:00:00,144.211334153,3.34274516797,12.1175639979,18.4403557236,48.2474882111,62.0547409583,2.18842437676,0.0,2.18842437676
 02/07  11:00:00,135.40013612,3.34274516797,13.0815240704,10.5917910247,48.2474882111,60.1281475517,2.18850610635,0.0,2.18850610635
 02/07  12:00:00,137.142904663,3.34274516797,13.6980029326,9.79148729847,48.2474882111,62.0547409583,2.18898133447,0.0,2.18898133447
 02/07  13:00:00,137.705159055,3.37832368992,15.9350497402,8.62546486789,48.2474882111,61.5103924513,2.19009311246,0.0,2.19009311246
 02/07  14:00:00,136.542716342,3.47333486353,17.9046353728,3.2485823364,48.2474882111,63.6602354638,3.27454927846,0.0,3.27454927846
 02/07  15:00:00,130.411590573,3.3589666333,17.0100960674,1.6584520158,48.2474882111,60.1281475517,1.10404637595,0.0,1.10404637595
 02/07  16:00:00,131.741458735,3.34622863718,15.9693619863,4.0417922551,48.2474882111,60.1281475517,2.18802850361,0.0,2.18802850361
 02/07  17:00:00,136.808507619,3.42309534233,15.3326752145,6.77877109498,48.2474882111,63.0180376616,1.1043206176,0.0,1.1043206176
 02/07  18:00:00,129.444042984,3.49916092471,15.0454300912,10.5703996541,37.5258241642,62.7947880557,2.18789771419,0.0,2.18789771419
 02/07  19:00:00,111.95643666,3.34274516797,13.6409213264,17.3379910005,26.8041601173,36.0181789539,1.10360519482,0.0,1.10360519482
 02/07  20:00:00,112.312824994,3.34274516797,13.5006868095,20.4034050598,26.8041601173,33.4493877451,1.10330835793,0.0,1.10330835793
 02/07  21:00:00,102.486203743,3.34274516797,12.5342992372,27.6256674521,16.0824960704,28.0885557216,1.10337892725,0.0,1.10337892725
 02/07  22:00:00,102.894846204,3.34274516797,11.7281368905,30.1248678639,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296792957,0.0,1.10296792957
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296555646,0.0,1.10296555646
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296782616,0.0,1.10296782616
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308135165,0.0,1.10308135165
 02/08  07:00:00,109.261990233,3.34274516797,20.1053617039,44.1972831497,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,109.925292415,3.34274516797,18.2207148536,37.1217732632,16.0824960704,32.6817896323,1.10353118463,0.0,1.10353118463
 02/08  09:00:00,160.4726337,3.39571306522,22.1699880046,16.2476919385,48.2474882111,70.4033123869,1.10413416957,0.0,1.10413416957
 02/08  10:00:00,149.544347307,3.34274516797,24.5445371367,11.3463957386,48.2474882111,62.0547409583,2.18838977163,0.0,2.18838977163
 02/08  11:00:00,145.449736911,3.34274516797,25.754088514,7.96882737252,48.2474882111,60.1281475517,2.18846866895,0.0,2.18846866895
 02/08  12:00:00,145.563405631,3.34274516797,26.5263801856,5.38361101391,48.2474882111,62.0547409583,2.18909357983,0.0,2.18909357983
 02/08  13:00:00,145.581553647,3.38816850416,28.4729049448,3.95415944187,48.2474882111,61.5103924513,2.18984375038,0.0,2.18984375038
 02/08  14:00:00,144.15370575,3.41659301467,28.2674501071,0.553498858831,48.2474882111,63.6602354638,3.2743216957,0.0,3.2743216957
 02/08  15:00:00,137.221350623,3.36148086503,25.4592230709,0.0165708305298,48.2474882111,60.1281475517,1.1040231418,0.0,1.1040231418
 02/08  16:00:00,136.086344471,3.45633067667,24.2459379379,0.0,48.2474882111,60.1281475517,2.18798131725,0.0,2.18798131725
 02/08  17:00:00,138.074465002,3.49131644622,23.2204289333,0.0887536557419,48.2474882111,63.0180376616,1.10429547661,0.0,1.10429547661
 02/08  18:00:00,127.116242249,3.55454069975,21.4232343816,1.80941485331,37.5258241642,62.7947880557,2.18784914713,0.0,2.18784914713
 02/08  19:00:00,105.469924094,3.34274516797,18.1321188161,6.36028094451,26.8041601173,36.0181789539,1.10358400065,0.0,1.10358400065
 02/08  20:00:00,105.663393627,3.34274516797,15.8289356611,11.4257248416,26.8041601173,33.4493877451,1.10336230185,0.0,1.10336230185
 02/08  21:00:00,96.8947555655,3.34274516797,12.7885131225,21.780005389,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/08  22:00:00,98.9361644839,3.34274516797,10.5550742521,27.3392487821,16.0824960704,26.8041601173,1.10325550716,0.0,1.10325550716
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296730071,0.0,1.10296730071
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296802088,0.0,1.10296802088
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296726964,0.0,1.10296726964
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103073268,0.0,1.103073268
 02/09  07:00:00,124.363594336,3.34274516797,16.5353052694,62.8689436876,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  08:00:00,110.787583192,3.34274516797,4.05384263036,52.1509362637,16.0824960704,32.6817896323,1.10350938722,0.0,1.10350938722
 02/09  09:00:00,158.521623379,3.38993190343,7.60456688307,28.8678839004,48.2474882111,70.4033123869,1.10410408166,0.0,1.10410408166
 02/09  10:00:00,142.01141836,3.34274516797,9.41432828753,18.9436756414,48.2474882111,62.0547409583,2.18832917006,0.0,2.18832917006
 02/09  11:00:00,133.658142177,3.34274516797,10.3335553162,11.5977658355,48.2474882111,60.1281475517,2.18840463964,0.0,2.18840463964
 02/09  12:00:00,133.916262611,3.34274516797,11.0538071728,9.20904100631,48.2474882111,62.0547409583,2.18931010119,0.0,2.18931010119
 02/09  13:00:00,135.467120005,3.38601733775,10.688791177,11.6259907341,48.2474882111,61.5103924513,2.18977171324,0.0,2.18977171324
 02/09  14:00:00,135.434827349,3.40453107872,10.2785878568,9.83554464434,48.2474882111,63.6602354638,2.18958211365,0.0,2.18958211365
 02/09  15:00:00,129.668799474,3.34274516797,10.1811221277,7.76085632126,48.2474882111,60.1281475517,2.18851064832,0.0,2.18851064832
 02/09  16:00:00,130.870161326,3.34274516797,9.72280947942,9.42053082173,48.2474882111,60.1281475517,2.187907353,0.0,2.187907353
 02/09  17:00:00,136.59361075,3.4121076261,9.64523517057,12.2623019864,48.2474882111,63.0180376616,1.10452809595,0.0,1.10452809595
 02/09  18:00:00,131.79717046,3.48958354269,9.2061760044,18.772358599,37.5258241642,62.7947880557,2.18792555497,0.0,2.18792555497
 02/09  19:00:00,117.03289837,3.34274516797,7.42446766452,28.6309063718,26.8041601173,36.0181789539,1.10355109005,0.0,1.10355109005
 02/09  20:00:00,116.800002645,3.34274516797,7.1162182578,31.2750512624,26.8041601173,33.4493877451,1.10333635322,0.0,1.10333635322
 02/09  21:00:00,105.752680252,3.34274516797,5.92004735512,37.5063958424,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/09  22:00:00,106.327281706,3.34274516797,5.79404201537,39.4913982405,16.0824960704,26.8041601173,1.10323396789,0.0,1.10323396789
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296389519,0.0,1.10296389519
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296698826,0.0,1.10296698826
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296785173,0.0,1.10296785173
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  07:00:00,126.568090288,3.34274516797,16.3220602345,65.2866846746,5.36083202345,21.4433280938,1.1031228491,0.0,1.1031228491
 02/10  08:00:00,115.233305587,3.34274516797,6.81795988494,53.832541404,16.0824960704,32.6817896323,1.10347608731,0.0,1.10347608731
 02/10  09:00:00,160.75245854,3.37430525715,8.75376759534,29.9651449957,48.2474882111,70.4033123869,1.10405934958,0.0,1.10405934958
 02/10  10:00:00,147.178071373,3.34274516797,9.55072964626,23.9739272956,48.2474882111,62.0547409583,2.18846923524,0.0,2.18846923524
 02/10  11:00:00,141.379422388,3.34274516797,9.7544331358,19.8981682275,48.2474882111,60.1281475517,2.18854564829,0.0,2.18854564829
 02/10  12:00:00,140.16304422,3.34274516797,10.0946077521,16.4150220366,48.2474882111,62.0547409583,2.1892082745,0.0,2.1892082745
 02/10  13:00:00,141.645745482,3.36212782534,10.3029299585,18.214366942,48.2474882111,61.5103924513,2.18967014339,0.0,2.18967014339
 02/10  14:00:00,138.703752476,3.38095737885,10.2764540359,13.1301772919,48.2474882111,63.6602354638,2.1897569571,0.0,2.1897569571
 02/10  15:00:00,134.360390432,3.34274516797,10.1987012057,12.4348682018,48.2474882111,60.1281475517,2.18860857943,0.0,2.18860857943
 02/10  16:00:00,134.425312047,3.34274516797,10.391673991,12.3068170314,48.2474882111,60.1281475517,1.1041031317,0.0,1.1041031317
 02/10  17:00:00,139.206952758,3.38532438894,10.7656992751,13.781963127,48.2474882111,63.0180376616,2.18879853002,0.0,2.18879853002
 02/10  18:00:00,134.885184063,3.46603603162,11.0722234156,20.0178723017,37.5258241642,62.7947880557,2.18782257238,0.0,2.18782257238
 02/10  19:00:00,118.908547856,3.34274516797,8.37789796475,29.5531255584,26.8041601173,36.0181789539,1.10350490531,0.0,1.10350490531
 02/10  20:00:00,118.299488643,3.34274516797,6.83181501595,33.0589405028,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/10  21:00:00,107.62302126,3.34274516797,6.27892110027,39.017863106,16.0824960704,28.0885557216,1.10341205135,0.0,1.10341205135
 02/10  22:00:00,109.030891906,3.34274516797,5.23523171457,42.7538187414,16.0824960704,26.8041601173,1.10311024573,0.0,1.10311024573
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029635686,0.0,1.1029635686
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029667886,0.0,1.1029667886
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029676734,0.0,1.1029676734
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  07:00:00,143.139719801,3.34274516797,14.9583454984,83.2220289234,5.36083202345,21.4433280938,1.10308757937,0.0,1.10308757937
 02/11  08:00:00,111.591424355,3.34274516797,1.8464097435,71.9847534815,5.36083202345,26.5809105114,1.10318085274,0.0,1.10318085274
 02/11  09:00:00,120.178721822,3.34274516797,2.42340382807,56.300427882,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/11  10:00:00,115.736121766,3.34274516797,3.30085947436,48.7326798723,26.8041601173,33.5472370403,1.10357958409,0.0,1.10357958409
 02/11  11:00:00,101.887949914,3.34274516797,4.52962613621,34.6190380616,26.8041601173,32.583940337,1.10353473665,0.0,1.10353473665
 02/11  12:00:00,98.6517523442,3.34274516797,6.4713854727,27.1933888474,26.8041601173,34.8316326447,1.10365527448,0.0,1.10365527448
 02/11  13:00:00,95.2881937468,3.34274516797,7.58443907323,24.0011722539,26.8041601173,33.5472370403,1.10354930184,0.0,1.10354930184
 02/11  14:00:00,92.1580482547,3.34274516797,7.68396283249,23.3402942113,26.8041601173,30.9784458315,1.10347417685,0.0,1.10347417685
 02/11  15:00:00,69.0862059051,3.34274516797,7.45335752662,28.9087117903,8.04124803518,21.3317032909,1.10337266119,0.0,1.10337266119
 02/11  16:00:00,66.3232972197,3.34274516797,8.13607847481,26.7474777612,8.04124803518,20.0473076865,1.10324054974,0.0,1.10324054974
 02/11  17:00:00,67.2658935362,3.34274516797,8.25744545648,27.2476081949,8.04124803518,20.3684065876,1.10327020615,0.0,1.10327020615
 02/11  18:00:00,67.722407767,3.34274516797,6.49448971508,37.1872273012,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304422475,0.0,1.10304422475
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304316218,0.0,1.10304316218
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296401737,0.0,1.10296401737
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293272539,0.0,1.10293272539
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293195309,0.0,1.10293195309
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,38.3181639359,0.586427167353,0.389100144889,3.76728444744,2.68041601173,16.0824960704,1.11816917627,0.0151865510622,1.1029826252
 02/12  08:00:00,26.6366973155,0.781902889804,0.488638720414,4.1274701958,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  09:00:00,20.5723254138,0.390951444902,0.337111283787,1.07291050894,2.68041601173,16.0824960704,1.10296559424,0.0,1.10296559424
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299629613,0.0,1.10299629613
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311445944,0.0,1.10311445944
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281581523,0.0,1.10281581523
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297943632,0.0,1.10297943632
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293041204,0.0,1.10293041204
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292990508,0.0,1.10292990508
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296624896,0.0,1.10296624896
 02/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296728816,0.0,1.10296728816
 02/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  07:00:00,156.399897488,3.34274516797,14.7509875674,96.6895645414,5.36083202345,21.4433280938,1.10312075037,0.0,1.10312075037
 02/13  08:00:00,137.136210766,3.34274516797,7.87804400468,74.6753624628,16.0824960704,32.6817896323,1.10347164436,0.0,1.10347164436
 02/13  09:00:00,171.531544413,3.34274516797,9.65911149934,39.8704470535,48.2474882111,70.4033123869,1.10405026372,0.0,1.10405026372
 02/13  10:00:00,156.038086242,3.34274516797,11.3113105902,31.0733612199,48.2474882111,62.0547409583,2.18843511167,0.0,2.18843511167
 02/13  11:00:00,149.759908337,3.34274516797,13.2132635372,24.819823775,48.2474882111,60.1281475517,2.18851067866,0.0,2.18851067866
 02/13  12:00:00,148.96867793,3.34274516797,16.1035562894,19.2117072089,48.2474882111,62.0547409583,2.18916118188,0.0,2.18916118188
 02/13  13:00:00,151.596463614,3.34274516797,16.1687718292,22.3186258603,48.2474882111,61.5103924513,2.18998145597,0.0,2.18998145597
 02/13  14:00:00,145.241866879,3.34274516797,15.1251894796,14.8577684628,48.2474882111,63.6602354638,2.18968931081,0.0,2.18968931081
 02/13  15:00:00,135.908846376,3.34274516797,15.6908973281,8.49112802259,48.2474882111,60.1281475517,2.18870881792,0.0,2.18870881792
 02/13  16:00:00,138.402087154,3.34274516797,16.1113136011,10.5639525276,48.2474882111,60.1281475517,1.10406547106,0.0,1.10406547106
 02/13  17:00:00,144.060667977,3.34454670183,16.3021998629,13.1399554457,48.2474882111,63.0180376616,2.18871166492,0.0,2.18871166492
 02/13  18:00:00,138.923260359,3.41756252487,16.6808708636,18.4957746561,37.5258241642,62.7947880557,2.18773798302,0.0,2.18773798302
 02/13  19:00:00,129.824199001,3.34274516797,16.8358827003,32.0107919679,26.8041601173,36.0181789539,1.10358020889,0.0,1.10358020889
 02/13  20:00:00,128.767244235,3.34274516797,20.8944517575,29.4640593526,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/13  21:00:00,117.352261273,3.34274516797,23.5017891466,31.524235072,16.0824960704,28.0885557216,1.10337901253,0.0,1.10337901253
 02/13  22:00:00,115.440464312,3.34274516797,20.2915567019,34.1070661607,16.0824960704,26.8041601173,1.10309338557,0.0,1.10309338557
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296660268,0.0,1.10296660268
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296528882,0.0,1.10296528882
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296703112,0.0,1.10296703112
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,110.880399053,3.34274516797,22.0529962931,43.8680573804,5.36083202345,21.4433280938,1.10307527142,0.0,1.10307527142
 02/14  08:00:00,112.899097402,3.34274516797,19.405276153,38.9110169512,16.0824960704,32.6817896323,1.10348537295,0.0,1.10348537295
 02/14  09:00:00,159.760076003,3.36922064542,20.8583239754,16.8732906903,48.2474882111,70.4033123869,1.10415440582,0.0,1.10415440582
 02/14  10:00:00,148.349647023,3.34274516797,22.2920065673,12.4042260246,48.2474882111,62.0547409583,2.1882108571,0.0,2.1882108571
 02/14  11:00:00,144.396360372,3.34274516797,22.5605429746,10.1089963726,48.2474882111,60.1281475517,2.18851397147,0.0,2.18851397147
 02/14  12:00:00,144.650349853,3.34274516797,22.6612716347,8.33566378683,48.2474882111,62.0547409583,2.188916011,0.0,2.188916011
 02/14  13:00:00,143.543383993,3.36109911068,19.4075679195,11.0083962063,48.2474882111,61.5103924513,2.18973325002,0.0,2.18973325002
 02/14  14:00:00,140.802699845,3.37932147871,15.9994161656,9.50779843189,48.2474882111,63.6602354638,2.18975772127,0.0,2.18975772127
 02/14  15:00:00,137.092719036,3.34274516797,16.4543367165,8.91156129466,48.2474882111,60.1281475517,2.18829288357,0.0,2.18829288357
 02/14  16:00:00,136.5372464,3.34274516797,15.0486993509,9.76172602429,48.2474882111,60.1281475517,1.10394449944,0.0,1.10394449944
 02/14  17:00:00,140.03683649,3.3823063025,13.5505646158,11.8299996049,48.2474882111,63.0180376616,2.18845657647,0.0,2.18845657647
 02/14  18:00:00,134.747516549,3.46272550573,13.7927562226,17.1629825064,37.5258241642,62.7947880557,1.10380342917,0.0,1.10380342917
 02/14  19:00:00,118.566944206,3.34274516797,12.5228826299,25.0665372429,26.8041601173,36.0181789539,1.10373901801,0.0,1.10373901801
 02/14  20:00:00,117.434420386,3.34274516797,12.1998340428,26.8258532189,26.8041601173,33.4493877451,1.10346560394,0.0,1.10346560394
 02/14  21:00:00,106.446781614,3.34274516797,11.765147056,32.3553975041,16.0824960704,28.0885557216,1.10340138736,0.0,1.10340138736
 02/14  22:00:00,107.353017459,3.34274516797,11.4674754856,34.8437005238,16.0824960704,26.8041601173,1.10307561984,0.0,1.10307561984
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296420223,0.0,1.10296420223
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296659286,0.0,1.10296659286
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296658305,0.0,1.10296658305
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,130.281086282,3.34274516797,18.6044158389,66.7173250635,5.36083202345,21.4433280938,1.10303502837,0.0,1.10303502837
 02/15  08:00:00,122.275798522,3.34274516797,8.08733447701,59.6056597467,16.0824960704,32.6817896323,1.10348400813,0.0,1.10348400813
 02/15  09:00:00,160.940364644,3.36948579557,8.55727356439,30.3543645918,48.2474882111,70.4033123869,1.10402164574,0.0,1.10402164574
 02/15  10:00:00,147.038149953,3.34274516797,9.70633056421,23.6784049575,48.2474882111,62.0547409583,2.18844046967,0.0,2.18844046967
 02/15  11:00:00,141.952321227,3.34274516797,10.2362993306,19.9892008712,48.2474882111,60.1281475517,1.10418005619,0.0,1.10418005619
 02/15  12:00:00,141.755315619,3.34274516797,10.086897933,18.0150032546,48.2474882111,62.0547409583,2.18906188362,0.0,2.18906188362
 02/15  13:00:00,143.882285799,3.35727190438,10.2050313831,20.553661755,48.2474882111,61.5103924513,3.27459093336,0.0,3.27459093336
 02/15  14:00:00,138.861063641,3.37783419031,10.8553642051,12.7117014766,48.2474882111,63.6602354638,2.18946266056,0.0,2.18946266056
 02/15  15:00:00,133.950886345,3.34274516797,11.3510978997,10.8729674204,48.2474882111,60.1281475517,2.18814451326,0.0,2.18814451326
 02/15  16:00:00,134.552298552,3.34274516797,12.2986310041,10.5268465227,48.2474882111,60.1281475517,1.10400027952,0.0,1.10400027952
 02/15  17:00:00,139.541667032,3.38531578617,13.7775484351,11.1048368441,48.2474882111,63.0180376616,2.18883747061,0.0,2.18883747061
 02/15  18:00:00,132.663206915,3.46737663094,13.8754393135,14.991338657,37.5258241642,62.7947880557,1.10377680601,0.0,1.10377680601
 02/15  19:00:00,118.210901436,3.34274516797,11.6622504923,25.5711266107,26.8041601173,36.0181789539,1.10361530693,0.0,1.10361530693
 02/15  20:00:00,117.608155405,3.34274516797,8.78026178737,30.4191604932,26.8041601173,33.4493877451,1.10335358566,0.0,1.10335358566
 02/15  21:00:00,106.996862703,3.34274516797,6.79650465262,37.874120996,16.0824960704,28.0885557216,1.10338432159,0.0,1.10338432159
 02/15  22:00:00,108.477622949,3.34274516797,5.63738543468,41.7983960648,16.0824960704,26.8041601173,1.10307401147,0.0,1.10307401147
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029665151,0.0,1.1029665151
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029631206,0.0,1.1029631206
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030250249,0.0,1.1030250249
 02/16  07:00:00,153.420665628,3.34274516797,14.7830039224,93.6783163267,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  08:00:00,127.673411576,3.34274516797,0.0,73.0906072777,16.0824960704,32.6817896323,9.5256217238,8.42232837299,1.10329335081
 02/16  09:00:00,160.911411316,3.3560264535,1.87223558321,37.0239085872,48.2474882111,70.4033123869,2.92237278637,0.734378211778,2.18799457459
 02/16  10:00:00,146.819255793,3.34274516797,6.40637738974,26.7594639714,48.2474882111,62.0547409583,2.18836260649,0.0,2.18836260649
 02/16  11:00:00,135.390092852,3.34274516797,10.4089372739,13.2543345528,48.2474882111,60.1281475517,1.10425746988,0.0,1.10425746988
 02/16  12:00:00,135.076147077,3.34274516797,13.2350420948,8.18769055025,48.2474882111,62.0547409583,2.1887306191,0.0,2.1887306191
 02/16  13:00:00,137.369842327,3.36852689801,14.6060290981,9.62896557477,48.2474882111,61.5103924513,3.27442461985,0.0,3.27442461985
 02/16  14:00:00,137.069330927,3.39118205331,15.0845143651,6.67747073998,48.2474882111,63.6602354638,2.18975546286,0.0,2.18975546286
 02/16  15:00:00,130.054925771,3.34385864032,15.1613840362,3.16560723805,48.2474882111,60.1281475517,1.10408745228,0.0,1.10408745228
 02/16  16:00:00,128.912083484,3.34274516797,15.053255403,2.13200705637,48.2474882111,60.1281475517,2.18809593381,0.0,2.18809593381
 02/16  17:00:00,131.802308744,3.41483585376,13.9793595524,3.13414737108,48.2474882111,63.0180376616,2.18870223938,0.0,2.18870223938
 02/16  18:00:00,123.536241899,3.49683789996,12.7121612109,6.99819047378,37.5258241642,62.7947880557,1.10376530162,0.0,1.10376530162
 02/16  19:00:00,111.451164595,3.34274516797,10.4197292096,20.0539110525,26.8041601173,36.0181789539,1.1035472114,0.0,1.1035472114
 02/16  20:00:00,113.811333911,3.34274516797,8.23903811102,27.163562676,26.8041601173,33.4493877451,1.10336602921,0.0,1.10336602921
 02/16  21:00:00,103.896784942,3.34274516797,6.01464184329,35.5559060444,16.0824960704,28.0885557216,1.10343146551,0.0,1.10343146551
 02/16  22:00:00,105.217200209,3.34274516797,4.26202014656,39.9133386129,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296883191,0.0,1.10296883191
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296619911,0.0,1.10296619911
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296334603,0.0,1.10296334603
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306793781,0.0,1.10306793781
 02/17  07:00:00,159.852536216,3.34274516797,13.7361345774,101.157056259,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,123.380701441,3.34274516797,0.0232425811911,71.2419878951,16.0824960704,32.6817896323,10.9909654148,9.88753333244,1.10343208233
 02/17  09:00:00,153.255475121,3.36166056664,3.68695956911,27.5476142933,48.2474882111,70.4033123869,2.33602002862,0.147762425782,2.18825760284
 02/17  10:00:00,136.927201606,3.34274516797,7.93791864413,15.3358685303,48.2474882111,62.0547409583,1.10430431542,0.0,1.10430431542
 02/17  11:00:00,133.511382748,3.37942914398,11.3128635823,10.4350141652,48.2474882111,60.1281475517,2.18863814548,0.0,2.18863814548
 02/17  12:00:00,136.090694052,3.56890104353,14.4310018474,7.78012189761,48.2474882111,62.0547409583,2.18902740225,0.0,2.18902740225
 02/17  13:00:00,138.505268009,3.76118101294,15.9812337493,8.99653249067,48.2474882111,61.5103924513,2.18972013549,0.0,2.18972013549
 02/17  14:00:00,137.657047582,3.94340967772,17.1622604821,4.6352136531,48.2474882111,63.6602354638,3.27456624888,0.0,3.27456624888
 02/17  15:00:00,130.743003322,3.80001180675,16.3527141875,2.20620147132,48.2474882111,60.1281475517,1.10409625733,0.0,1.10409625733
 02/17  16:00:00,130.323089487,3.65242807765,15.6960026032,2.59058294903,48.2474882111,60.1281475517,2.18810457842,0.0,2.18810457842
 02/17  17:00:00,133.430490035,3.53886525021,15.7265000504,2.89115876759,48.2474882111,63.0180376616,2.18865228778,0.0,2.18865228778
 02/17  18:00:00,123.808767872,3.53614426085,14.872676327,5.0708949704,37.5258241642,62.7947880557,1.10373917412,0.0,1.10373917412
 02/17  19:00:00,106.790637067,3.34274516797,11.5293994993,14.2837132349,26.8041601173,36.0181789539,1.10349979011,0.0,1.10349979011
 02/17  20:00:00,109.267113096,3.34274516797,10.0730904861,20.785289485,26.8041601173,33.4493877451,1.10331147251,0.0,1.10331147251
 02/17  21:00:00,101.263442173,3.34274516797,10.2767473721,28.6604577473,16.0824960704,28.0885557216,1.1033773886,0.0,1.1033773886
 02/17  22:00:00,102.727549995,3.34274516797,10.3687889783,31.3169195668,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296606033,0.0,1.10296606033
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296382375,0.0,1.10296382375
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296605691,0.0,1.10296605691
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307504997,0.0,1.10307504997
 02/18  07:00:00,121.952185102,3.34274516797,17.2151641013,59.7776756218,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,92.5864955605,3.34274516797,9.83393236842,47.4596353952,5.36083202345,26.5809105114,1.10318851397,0.0,1.10318851397
 02/18  09:00:00,96.6855075349,3.34274516797,12.1509789898,23.0796384331,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/18  10:00:00,95.4986415518,3.34274516797,15.3012262217,16.4948329104,26.8041601173,33.5472370403,1.10346337292,0.0,1.10346337292
 02/18  11:00:00,93.2270264958,3.37394321577,17.5165762477,12.9399664839,26.8041601173,32.583940337,1.10353480121,0.0,1.10353480121
 02/18  12:00:00,94.6120813692,3.52664129108,19.6966851621,9.74452205998,26.8041601173,34.8316326447,1.10354807894,0.0,1.10354807894
 02/18  13:00:00,94.6348004017,3.72460611947,21.5703403669,8.98001666364,26.8041601173,33.5472370403,1.10361630684,0.0,1.10361630684
 02/18  14:00:00,91.0855670854,3.73543358305,22.7401991269,6.81888833251,26.8041601173,30.9784458315,1.10353380991,0.0,1.10353380991
 02/18  15:00:00,62.8667381046,3.44565458757,21.298600532,8.74109156491,8.04124803518,21.3317032909,1.1034573574,0.0,1.1034573574
 02/18  16:00:00,63.2281296266,3.34274516797,20.390102096,11.3982865469,8.04124803518,20.0473076865,1.10327865655,0.0,1.10327865655
 02/18  17:00:00,63.115516835,3.34274516797,19.7207540506,11.6339228995,8.04124803518,20.3684065876,1.1033087702,0.0,1.1033087702
 02/18  18:00:00,62.8142128673,3.34274516797,18.0231497469,20.7503723696,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030421892,0.0,1.1030421892
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304003917,0.0,1.10304003917
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296218201,0.0,1.10296218201
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293142077,0.0,1.10293142077
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293069043,0.0,1.10293069043
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303299374,0.0,1.10303299374
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296290745,0.0,1.10296290745
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,32.0611645073,1.6308311742,11.6589811569,0.0,2.68041601173,16.0824960704,1.10304383601,0.0,1.10304383601
 02/19  13:00:00,38.5090567194,2.48922507513,17.2484794681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,34.8335635702,2.02053914626,14.0416722477,0.0,2.68041601173,16.0824960704,1.10316919973,0.0,1.10316919973
 02/19  15:00:00,35.8427325892,2.17689527544,14.8944851375,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296556821,0.0,1.10296556821
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292378187,0.0,1.10292378187
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293147856,0.0,1.10293147856
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293148725,0.0,1.10293148725
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293072458,0.0,1.10293072458
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292948499,0.0,1.10292948499
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292966327,0.0,1.10292966327
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296337925,0.0,1.10296337925
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300222701,0.0,1.10300222701
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,23.8493628494,0.550254911988,4.52775576123,0.0,2.68041601173,16.0824960704,1.1031624905,0.0,1.1031624905
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292575693,0.0,1.10292575693
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292186856,0.0,1.10292186856
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302951045,0.0,1.10302951045
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293120728,0.0,1.10293120728
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296518992,0.0,1.10296518992
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296462523,0.0,1.10296462523
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,99.1032169942,3.34274516797,24.1692005332,29.9746710816,5.36083202345,21.4433280938,1.10304131998,0.0,1.10304131998
 02/21  08:00:00,96.0046227649,3.34274516797,19.0666464695,24.8225053308,16.0824960704,32.6817896323,1.10350903732,0.0,1.10350903732
 02/21  09:00:00,149.03630272,3.38107395088,21.3882535972,5.60773448014,48.2474882111,70.4033123869,1.10404774022,0.0,1.10404774022
 02/21  10:00:00,142.263924688,3.34274516797,24.8054063064,3.80510395063,48.2474882111,62.0547409583,2.18846870747,0.0,2.18846870747
 02/21  11:00:00,142.121619232,3.34393625444,28.1772220951,2.2163850257,48.2474882111,60.1281475517,1.104183964,0.0,1.104183964
 02/21  12:00:00,144.394450542,3.51218395638,29.9412986577,0.630298664937,48.2474882111,62.0547409583,2.1890470123,0.0,2.1890470123
 02/21  13:00:00,143.551412253,3.52561240633,29.7059893621,0.553489728187,48.2474882111,61.5103924513,3.27450952117,0.0,3.27450952117
 02/21  14:00:00,146.686719484,3.77543675618,30.9951189587,0.0,48.2474882111,63.6602354638,2.1893784449,0.0,2.1893784449
 02/21  15:00:00,142.827066603,3.66231864249,30.7806721034,0.0,48.2474882111,60.1281475517,2.18805052882,0.0,2.18805052882
 02/21  16:00:00,141.522285495,3.53655024177,29.6016593967,0.0,48.2474882111,60.1281475517,1.10394528715,0.0,1.10394528715
 02/21  17:00:00,143.17639106,3.52369302501,28.3787320681,0.0,48.2474882111,63.0180376616,2.18869556624,0.0,2.18869556624
 02/21  18:00:00,131.114357091,3.55531671025,27.1209254573,0.109062609193,37.5258241642,62.7947880557,1.10371135232,0.0,1.10371135232
 02/21  19:00:00,106.918971577,3.34274516797,24.8439196122,3.56486096496,26.8041601173,36.0181789539,1.1035968303,0.0,1.1035968303
 02/21  20:00:00,109.334797073,3.34274516797,24.3726195871,6.55344436167,26.8041601173,33.4493877451,1.10335552262,0.0,1.10335552262
