Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  21:00:00,96.1893743275,3.34274516797,23.8824397058,9.98069756768,16.0824960704,28.0885557216,1.10340719574,0.0,1.10340719574
 02/21  22:00:00,96.4383465557,3.34274516797,22.7745573251,12.6219477809,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304227549,0.0,1.10304227549
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296363127,0.0,1.10296363127
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296499055,0.0,1.10296499055
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306090969,0.0,1.10306090969
 02/22  07:00:00,88.687102112,3.34738713879,26.3196471037,17.4034676581,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,91.2354306292,3.34274516797,25.0723171361,14.0476425284,16.0824960704,32.6817896323,1.10348193328,0.0,1.10348193328
 02/22  09:00:00,153.688901452,3.45310777033,28.8726742835,2.70387870607,48.2474882111,70.4033123869,2.1882693556,0.0,2.1882693556
 02/22  10:00:00,144.177328136,3.34834591944,29.1008959498,1.41741700338,48.2474882111,62.0547409583,1.10411613897,0.0,1.10411613897
 02/22  11:00:00,141.301108101,3.46186762279,28.868283759,0.586880862427,48.2474882111,60.1281475517,2.18833629686,0.0,2.18833629686
 02/22  12:00:00,144.111819631,3.73189243549,30.0438560762,0.0254018558062,48.2474882111,62.0547409583,2.1890824954,0.0,2.1890824954
 02/22  13:00:00,144.511101347,3.54153601319,29.3470715078,1.85617306909,48.2474882111,61.5103924513,2.18973730519,0.0,2.18973730519
 02/22  14:00:00,146.200319834,3.53784608934,29.8142433186,0.932066656851,48.2474882111,63.6602354638,3.27417982085,0.0,3.27417982085
 02/22  15:00:00,143.472934317,3.74335840301,31.3455000571,0.0,48.2474882111,60.1281475517,1.10408933202,0.0,1.10408933202
 02/22  16:00:00,143.688655114,3.74176684617,31.5628124111,0.0,48.2474882111,60.1281475517,2.18807557801,0.0,2.18807557801
 02/22  17:00:00,145.791916365,3.60898342993,30.9089669683,0.0,48.2474882111,63.0180376616,2.18859675117,0.0,2.18859675117
 02/22  18:00:00,133.776555013,3.60641038665,29.7173257484,0.123766564073,37.5258241642,62.7947880557,1.10371067181,0.0,1.10371067181
 02/22  19:00:00,107.037961689,3.34274516797,26.5188816463,2.00888904276,26.8041601173,36.0181789539,1.10358247047,0.0,1.10358247047
 02/22  20:00:00,109.05473283,3.34274516797,25.6275334267,5.01846627913,26.8041601173,33.4493877451,1.1033550587,0.0,1.1033550587
 02/22  21:00:00,95.1372177806,3.34274516797,23.8409138966,8.97006682986,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/22  22:00:00,92.6562709786,3.34274516797,19.5487264572,12.0657030717,16.0824960704,26.8041601173,1.10324438174,0.0,1.10324438174
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296496495,0.0,1.10296496495
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296388469,0.0,1.10296388469
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296391048,0.0,1.10296391048
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,114.460670076,3.34479413773,17.3075381252,52.1917376012,5.36083202345,21.4433280938,1.10312438394,0.0,1.10312438394
 02/23  08:00:00,98.1958553356,3.34274516797,3.927196729,42.1531876419,16.0824960704,32.6817896323,1.10346279187,0.0,1.10346279187
 02/23  09:00:00,149.511857604,3.42648208915,8.05633524163,19.3697995812,48.2474882111,70.4033123869,1.10402356381,0.0,1.10402356381
 02/23  10:00:00,135.655768154,3.34274516797,10.7235835489,11.2787701733,48.2474882111,62.0547409583,2.18835324266,0.0,2.18835324266
 02/23  11:00:00,129.590691032,3.34274516797,11.7909123805,6.07295762697,48.2474882111,60.1281475517,2.18837925789,0.0,2.18837925789
 02/23  12:00:00,129.587600313,3.36035862939,12.1383445164,3.77822790424,48.2474882111,62.0547409583,2.18897512339,0.0,2.18897512339
 02/23  13:00:00,131.357358552,3.50257585987,13.0830784314,5.00538350376,48.2474882111,61.5103924513,2.18974084884,0.0,2.18974084884
 02/23  14:00:00,132.0852944,3.47930201927,14.0144733132,2.6753552983,48.2474882111,63.6602354638,2.18972611278,0.0,2.18972611278
 02/23  15:00:00,127.90941093,3.37405215469,14.1840165162,1.96726640233,48.2474882111,60.1281475517,2.18824059303,0.0,2.18824059303
 02/23  16:00:00,128.263891799,3.37712881589,13.3256989669,3.17698815918,48.2474882111,60.1281475517,1.10390822658,0.0,1.10390822658
 02/23  17:00:00,130.312900734,3.46246482505,13.2782089284,2.29826101386,48.2474882111,63.0180376616,2.18860779239,0.0,2.18860779239
 02/23  18:00:00,122.176669201,3.54616476581,12.572501837,5.72895028407,37.5258241642,62.7947880557,1.10374631593,0.0,1.10374631593
 02/23  19:00:00,103.225594667,3.34274516797,9.83725720999,14.8781464573,26.8041601173,36.0181789539,1.10367319061,0.0,1.10367319061
 02/23  20:00:00,108.176261912,3.34274516797,9.21568052676,20.5518482612,26.8041601173,33.4493877451,1.10340762799,0.0,1.10340762799
 02/23  21:00:00,98.941314419,3.34274516797,9.69800854494,26.91706882,16.0824960704,28.0885557216,1.103428025,0.0,1.103428025
 02/23  22:00:00,99.1314120625,3.34274516797,10.0286658339,28.0609047789,16.0824960704,26.8041601173,1.10306868726,0.0,1.10306868726
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296453804,0.0,1.10296453804
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296067717,0.0,1.10296067717
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296421522,0.0,1.10296421522
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  07:00:00,109.987510106,3.34274516797,16.5528461709,48.4753185561,5.36083202345,21.4433280938,1.10303734972,0.0,1.10303734972
 02/24  08:00:00,102.474491095,3.34274516797,7.76511227031,42.5939078598,16.0824960704,32.6817896323,0.02,0.0,0.02
 02/24  09:00:00,154.476289893,3.40722557461,8.4434458592,23.9663777668,48.2474882111,70.4033123869,2.18789196685,0.0,2.18789196685
 02/24  10:00:00,141.303807086,3.34274516797,9.63292525574,18.0174673989,48.2474882111,62.0547409583,2.18835962706,0.0,2.18835962706
 02/24  11:00:00,136.775394824,3.34274516797,11.6118638915,13.4367099073,48.2474882111,60.1281475517,1.104240227,0.0,1.104240227
 02/24  12:00:00,136.834110961,3.34274516797,12.1688720109,11.0118245191,48.2474882111,62.0547409583,2.18867067396,0.0,2.18867067396
 02/24  13:00:00,137.633050289,3.38698062689,12.3953440402,12.0844048655,48.2474882111,61.5103924513,3.2742467062,0.0,3.2742467062
 02/24  14:00:00,136.28998134,3.40621468459,11.875740536,9.09186235082,48.2474882111,63.6602354638,2.18958243802,0.0,2.18958243802
 02/24  15:00:00,132.069354494,3.34274516797,11.0717585187,9.27077495091,48.2474882111,60.1281475517,1.10400555278,0.0,1.10400555278
 02/24  16:00:00,132.74362023,3.34274516797,11.137095407,9.87970379865,48.2474882111,60.1281475517,2.187904626,0.0,2.187904626
 02/24  17:00:00,137.219964616,3.41494134082,11.6599794193,10.871077889,48.2474882111,63.0180376616,2.18879875522,0.0,2.18879875522
 02/24  18:00:00,131.164926828,3.49499061019,11.8909554717,15.4499284317,37.5258241642,62.7947880557,1.1037975984,0.0,1.1037975984
 02/24  19:00:00,113.278503188,3.34274516797,10.142623736,24.6256884517,26.8041601173,36.0181789539,1.1035486896,0.0,1.1035486896
 02/24  20:00:00,115.520323827,3.34274516797,8.69530219185,28.4162885104,26.8041601173,33.4493877451,1.1033459364,0.0,1.1033459364
 02/24  21:00:00,104.595886468,3.34274516797,8.39754933764,33.8721000759,16.0824960704,28.0885557216,1.10341092878,0.0,1.10341092878
 02/24  22:00:00,104.23145435,3.34274516797,9.16643119682,34.0231817032,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296389471,0.0,1.10296389471
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299815306,0.0,1.10299815306
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296389805,0.0,1.10296389805
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287067094,0.0,1.10287067094
 02/25  07:00:00,132.16145306,3.34274516797,15.9739140521,71.2281936286,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,98.5529463874,3.34274516797,3.74121447873,59.5188041118,5.36083202345,26.5809105114,1.10319735187,0.0,1.10319735187
 02/25  09:00:00,106.571218688,3.34274516797,4.34595194894,40.7703766275,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/25  10:00:00,100.083654598,3.34274516797,5.45142055074,30.9296516279,26.8041601173,33.5472370403,1.10347406885,0.0,1.10347406885
 02/25  11:00:00,93.2407130612,3.34274516797,6.29832014329,24.2031072015,26.8041601173,32.583940337,1.1035403539,0.0,1.1035403539
 02/25  12:00:00,95.5831748679,3.34274516797,6.47823945166,24.1179573922,26.8041601173,34.8316326447,1.10354846609,0.0,1.10354846609
 02/25  13:00:00,114.6149203,3.34274516797,6.61968065189,44.2926572287,26.8041601173,33.5472370403,1.10366357103,0.0,1.10366357103
 02/25  14:00:00,110.53617744,3.34274516797,6.69905896086,42.7033272681,26.8041601173,30.9784458315,1.10352239409,0.0,1.10352239409
 02/25  15:00:00,73.0695394836,3.34274516797,6.88345439629,33.4619484992,8.04124803518,21.3317032909,1.10343289853,0.0,1.10343289853
 02/25  16:00:00,74.3670104349,3.34274516797,7.23956274255,35.6877067086,8.04124803518,20.0473076865,1.10326365384,0.0,1.10326365384
 02/25  17:00:00,81.8638389537,3.34274516797,8.29631917086,41.806679898,8.04124803518,20.3684065876,1.10328857646,0.0,1.10328857646
 02/25  18:00:00,83.7855805405,3.34274516797,9.00391683512,50.7409729546,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303439254,0.0,1.10303439254
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302991285,0.0,1.10302991285
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296400289,0.0,1.10296400289
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029292827,0.0,1.1029292827
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029285239,0.0,1.1029285239
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297823795,0.0,1.10297823795
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292821119,0.0,1.10292821119
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299884324,0.0,1.10299884324
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309793699,0.0,1.10309793699
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292906696,0.0,1.10292906696
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292817208,0.0,1.10292817208
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292692496,0.0,1.10292692496
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292802509,0.0,1.10292802509
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296302193,0.0,1.10296302193
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296276839,0.0,1.10296276839
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,115.215696094,3.34274516797,23.025946984,49.6977370641,5.36083202345,21.4433280938,1.10308147402,0.0,1.10308147402
 02/27  08:00:00,109.949838193,3.34274516797,19.6720906152,38.1622766132,16.0824960704,32.6817896323,1.10348221762,0.0,1.10348221762
 02/27  09:00:00,153.556271798,3.34709674155,23.6665236762,7.88341068772,48.2474882111,70.4033123869,1.10412915135,0.0,1.10412915135
 02/27  10:00:00,147.570843738,3.34274516797,29.3845468354,4.5328824707,48.2474882111,62.0547409583,2.18851512258,0.0,2.18851512258
 02/27  11:00:00,147.894757845,3.44899908941,33.9844145492,2.0772683496,48.2474882111,60.1281475517,2.18836787398,0.0,2.18836787398
 02/27  12:00:00,149.895479519,3.55538887745,35.0000040595,1.02941731858,48.2474882111,62.0547409583,1.10462735436,0.0,1.10462735436
 02/27  13:00:00,146.300154914,3.38584727416,31.5089694984,1.63901738511,48.2474882111,61.5103924513,3.27450482876,0.0,3.27450482876
 02/27  14:00:00,144.860313292,3.39392413066,29.2812988131,0.268926579425,48.2474882111,63.6602354638,2.1893781727,0.0,2.1893781727
 02/27  15:00:00,138.916179195,3.34445403713,27.1876493013,0.0,48.2474882111,60.1281475517,2.18803371878,0.0,2.18803371878
 02/27  16:00:00,137.929612089,3.34274516797,26.1683196215,0.0344714428328,48.2474882111,60.1281475517,1.10392695344,0.0,1.10392695344
 02/27  17:00:00,141.306009596,3.41548049952,26.6165631297,0.0,48.2474882111,63.0180376616,2.18862551867,0.0,2.18862551867
 02/27  18:00:00,130.825346614,3.50483059683,26.3020723897,0.689391313375,37.5258241642,62.7947880557,1.10367566573,0.0,1.10367566573
 02/27  19:00:00,108.634808444,3.34274516797,24.3710036405,5.75361380401,26.8041601173,36.0181789539,1.10358360929,0.0,1.10358360929
 02/27  20:00:00,111.424137726,3.34274516797,23.9374550042,9.0779495978,26.8041601173,33.4493877451,1.10332254906,0.0,1.10332254906
 02/27  21:00:00,100.478539449,3.34274516797,23.5868591066,14.5654432885,16.0824960704,28.0885557216,1.10336556984,0.0,1.10336556984
 02/27  22:00:00,101.980823911,3.34274516797,23.2044059291,17.7345765318,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300329903,0.0,1.10300329903
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296182944,0.0,1.10296182944
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296286167,0.0,1.10296286167
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306605784,0.0,1.10306605784
 02/28  07:00:00,94.5197691125,3.34274516797,24.5998882986,27.4278687679,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,94.9828221879,3.34274516797,23.4439728188,19.4233784043,16.0824960704,32.6817896323,1.10342184568,0.0,1.10342184568
 02/28  09:00:00,152.185670138,3.42711567308,25.6162195714,4.48309420132,48.2474882111,70.4033123869,2.1881723486,0.0,2.1881723486
 02/28  10:00:00,143.844624644,3.34772133512,27.9443023514,2.24193169365,48.2474882111,62.0547409583,1.10423362998,0.0,1.10423362998
 02/28  11:00:00,144.869517162,3.53782409931,31.8984994098,1.04911779555,48.2474882111,60.1281475517,2.18831926273,0.0,2.18831926273
 02/28  12:00:00,148.61156875,3.73524907277,34.4117745922,0.153875821167,48.2474882111,62.0547409583,2.18879033,0.0,2.18879033
 02/28  13:00:00,149.748422782,3.84598201551,36.0515643406,0.084555669051,48.2474882111,61.5103924513,2.18973385212,0.0,2.18973385212
 02/28  14:00:00,151.841703184,3.87536757377,36.0501718416,0.0,48.2474882111,63.6602354638,2.18946194156,0.0,2.18946194156
 02/28  15:00:00,145.941197733,3.78039088207,33.776730994,0.0,48.2474882111,60.1281475517,2.18853991196,0.0,2.18853991196
 02/28  16:00:00,145.255311299,3.80715074891,33.064084693,0.0,48.2474882111,60.1281475517,1.1040466843,0.0,1.1040466843
 02/28  17:00:00,147.120161428,3.74421796301,32.1019774985,0.0,48.2474882111,63.0180376616,2.18861054247,0.0,2.18861054247
 02/28  18:00:00,133.340602822,3.61890947772,29.3900914447,0.00254958545164,37.5258241642,62.7947880557,2.18760230269,0.0,2.18760230269
 02/28  19:00:00,105.224818305,3.34274516797,25.6745751338,1.0400521712,26.8041601173,36.0181789539,1.10350584238,0.0,1.10350584238
 02/28  20:00:00,106.611231095,3.34274516797,24.5688511908,3.63364678031,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/28  21:00:00,94.3367273252,3.34274516797,24.0125929744,7.99789729678,16.0824960704,28.0885557216,1.10341574752,0.0,1.10341574752
 02/28  22:00:00,94.485141449,3.34274516797,23.1184026041,10.3248973952,16.0824960704,26.8041601173,1.10307546292,0.0,1.10307546292
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296290498,0.0,1.10296290498
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296094672,0.0,1.10296094672
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296259445,0.0,1.10296259445
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,87.2622896641,3.35547486163,23.8998371163,20.8577108081,5.36083202345,21.4433280938,1.10285480129,0.0,1.10285480129
 03/01  08:00:00,91.2921783658,3.34274516797,17.1694306944,22.0072767066,16.0824960704,32.6817896323,1.10345110356,0.0,1.10345110356
 03/01  09:00:00,150.643007752,3.47505198047,20.387846459,8.12086862049,48.2474882111,70.4033123869,1.10395511504,0.0,1.10395511504
 03/01  10:00:00,141.483814982,3.35557226848,22.536823023,5.28075042737,48.2474882111,62.0547409583,2.18824535383,0.0,2.18824535383
 03/01  11:00:00,139.785769484,3.34274516797,24.8327397306,3.22620872854,48.2474882111,60.1281475517,1.10429029023,0.0,1.10429029023
 03/01  12:00:00,141.917748527,3.39215701758,26.7138835236,1.50103872184,48.2474882111,62.0547409583,2.1887453467,0.0,2.1887453467
 03/01  13:00:00,143.535152271,3.46163447234,28.6060099306,1.70118711196,48.2474882111,61.5103924513,3.27429498826,0.0,3.27429498826
 03/01  14:00:00,145.340775009,3.48579327604,29.6390157991,0.299802164955,48.2474882111,63.6602354638,2.1895773082,0.0,2.1895773082
 03/01  15:00:00,139.423523885,3.40426550124,27.3311397605,0.304042766272,48.2474882111,60.1281475517,1.10399851406,0.0,1.10399851406
 03/01  16:00:00,137.549170868,3.4115833789,25.2449852403,0.5085263916,48.2474882111,60.1281475517,2.18787264415,0.0,2.18787264415
 03/01  17:00:00,140.609094938,3.50194615896,24.7043214838,1.12886132817,48.2474882111,63.0180376616,2.18872853811,0.0,2.18872853811
 03/01  18:00:00,131.734405125,3.58807871968,23.8811901537,3.93608393729,37.5258241642,62.7947880557,1.10376212019,0.0,1.10376212019
 03/01  19:00:00,107.942590169,3.34274516797,21.4937902326,7.93860893667,26.8041601173,36.0181789539,1.10351217781,0.0,1.10351217781
 03/01  20:00:00,108.519781267,3.34274516797,20.3892585237,9.72178961843,26.8041601173,33.4493877451,1.10331486588,0.0,1.10331486588
 03/01  21:00:00,96.6182961496,3.34274516797,18.8309240649,15.4611350306,16.0824960704,28.0885557216,1.10337200784,0.0,1.10337200784
 03/01  22:00:00,96.9399232291,3.34274516797,15.6125514339,20.2855303454,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296260168,0.0,1.10296260168
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296099084,0.0,1.10296099084
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296209401,0.0,1.10296209401
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306165774,0.0,1.10306165774
 03/02  07:00:00,103.246594284,3.34274516797,19.5518306146,41.2027516231,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,98.1623041145,3.34274516797,8.59578685185,37.451046298,16.0824960704,32.6817896323,1.10346721944,0.0,1.10346721944
 03/02  09:00:00,152.341573382,3.44979578519,9.85315619549,20.3793807094,48.2474882111,70.4033123869,1.10401526997,0.0,1.10401526997
 03/02  10:00:00,138.022747083,3.34274516797,9.5546514831,14.8146811684,48.2474882111,62.0547409583,2.18830376411,0.0,2.18830376411
 03/02  11:00:00,133.575927413,3.34274516797,9.57100689438,12.2780994935,48.2474882111,60.1281475517,2.18829069414,0.0,2.18829069414
 03/02  12:00:00,133.966429016,3.3625681779,10.48854696,9.80464461476,48.2474882111,62.0547409583,2.18883664991,0.0,2.18883664991
 03/02  13:00:00,134.360349277,3.43058384528,12.5946827471,8.56876192811,48.2474882111,61.5103924513,2.18989396438,0.0,2.18989396438
 03/02  14:00:00,133.169255289,3.48598515686,13.5179462648,4.24916009798,48.2474882111,63.6602354638,2.18966162109,0.0,2.18966162109
 03/02  15:00:00,127.764363425,3.50235340299,13.3243294628,2.55360470263,48.2474882111,60.1281475517,2.18812950144,0.0,2.18812950144
 03/02  16:00:00,127.820184692,3.47698817219,13.1539876425,2.8051330202,48.2474882111,60.1281475517,1.10396923939,0.0,1.10396923939
 03/02  17:00:00,131.44010597,3.51187617134,13.4974718917,3.15679194032,48.2474882111,63.0180376616,2.1886977848,0.0,2.1886977848
 03/02  18:00:00,122.275918075,3.60417605535,13.3660321398,4.97665756566,37.5258241642,62.7947880557,1.10370535502,0.0,1.10370535502
 03/02  19:00:00,100.627277738,3.34274516797,10.4578927501,11.6591939884,26.8041601173,36.0181789539,1.10360932346,0.0,1.10360932346
 03/02  20:00:00,107.38996979,3.34274516797,9.46362073416,19.5176159315,26.8041601173,33.4493877451,1.10333781326,0.0,1.10333781326
 03/02  21:00:00,99.5117341105,3.34274516797,9.14194410127,28.0435529551,16.0824960704,28.0885557216,1.1033806233,0.0,1.1033806233
 03/02  22:00:00,101.031373834,3.34274516797,9.22511937359,30.764413011,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300761213,0.0,1.10300761213
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296124307,0.0,1.10296124307
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296152269,0.0,1.10296152269
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306842845,0.0,1.10306842845
 03/03  07:00:00,117.513042617,3.34274516797,16.5707803283,58.450250243,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  08:00:00,100.923517553,3.34274516797,8.49752292592,40.3105236623,16.0824960704,32.6817896323,1.10342711928,0.0,1.10342711928
 03/03  09:00:00,146.685971373,3.44195992579,12.447215467,12.1375552883,48.2474882111,70.4033123869,2.18817021524,0.0,2.18817021524
 03/03  10:00:00,135.775922261,3.34521823389,14.4883420901,7.63169267398,48.2474882111,62.0547409583,1.10422375625,0.0,1.10422375625
 03/03  11:00:00,133.376628804,3.4081553145,15.720194915,5.86420271775,48.2474882111,60.1281475517,2.18828686487,0.0,2.18828686487
 03/03  12:00:00,135.784472298,3.59680885776,17.416585848,4.46040832847,48.2474882111,62.0547409583,2.18873582263,0.0,2.18873582263
 03/03  13:00:00,135.389084555,3.46480890205,17.2627313202,4.89522357599,48.2474882111,61.5103924513,2.18984730425,0.0,2.18984730425
 03/03  14:00:00,136.114573518,3.47429798812,17.9363258155,2.78778594569,48.2474882111,63.6602354638,2.18936458088,0.0,2.18936458088
 03/03  15:00:00,130.431889662,3.51294251735,18.355385546,0.179485741449,48.2474882111,60.1281475517,2.18843616053,0.0,2.18843616053
 03/03  16:00:00,129.142536342,3.41548574266,17.3176775856,0.0252971573534,48.2474882111,60.1281475517,1.10398912032,0.0,1.10398912032
 03/03  17:00:00,132.954701114,3.49718063735,17.4930097368,0.690544773061,48.2474882111,63.0180376616,2.18847400187,0.0,2.18847400187
 03/03  18:00:00,125.371832405,3.57827976697,16.2055765735,5.25892375078,37.5258241642,62.7947880557,1.10379106757,0.0,1.10379106757
 03/03  19:00:00,102.003964881,3.34274516797,13.2374251298,12.7236820848,26.8041601173,36.0181789539,1.10370464207,0.0,1.10370464207
 03/03  20:00:00,107.628918182,3.34274516797,12.8482473019,16.3719377556,26.8041601173,33.4493877451,1.10343255472,0.0,1.10343255472
 03/03  21:00:00,97.5701317423,3.34274516797,12.4852113878,22.7586833004,16.0824960704,28.0885557216,1.10335878874,0.0,1.10335878874
 03/03  22:00:00,98.3403577196,3.34274516797,12.175049714,25.1234665559,16.0824960704,26.8041601173,1.10307173183,0.0,1.10307173183
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295967926,0.0,1.10295967926
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296143735,0.0,1.10296143735
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296006355,0.0,1.10296006355
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,107.923072789,3.34274516797,18.8671209676,46.5639397753,5.36083202345,21.4433280938,1.10303373465,0.0,1.10303373465
 03/04  08:00:00,81.7332738036,3.34274516797,10.2289421058,36.2114039009,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/04  09:00:00,95.5124449886,3.34274516797,13.3581514287,20.699403448,26.8041601173,31.2995447326,1.10330866978,0.0,1.10330866978
 03/04  10:00:00,91.5953253843,3.34274516797,16.4263555029,11.4663874617,26.8041601173,33.5472370403,1.10353656932,0.0,1.10353656932
 03/04  11:00:00,88.9530975828,3.34274516797,17.4731383602,8.74067350627,26.8041601173,32.583940337,1.10344022321,0.0,1.10344022321
 03/04  12:00:00,89.6164540784,3.34274516797,17.5225601225,7.10691593178,26.8041601173,34.8316326447,1.10358044529,0.0,1.10358044529
 03/04  13:00:00,90.3959985378,3.44133285411,18.6344498089,7.96037862314,26.8041601173,33.5472370403,1.10348754035,0.0,1.10348754035
 03/04  14:00:00,86.9318535917,3.48389238759,19.9658543245,5.69106083678,26.8041601173,30.9784458315,1.10341798522,0.0,1.10341798522
 03/04  15:00:00,58.3553667297,3.46264446034,20.8606263567,4.65070449247,8.04124803518,21.3317032909,1.10334088095,0.0,1.10334088095
 03/04  16:00:00,56.7269225103,3.36931610911,18.6535501,6.60706048539,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/04  17:00:00,57.769100058,3.34274516797,16.1639815728,9.84427860032,8.04124803518,20.3684065876,1.1032827446,0.0,1.1032827446
 03/04  18:00:00,53.2944377917,3.34274516797,14.4994486318,14.7542984092,2.68041601173,18.0090894769,1.10307559692,0.0,1.10307559692
 03/04  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303310165,0.0,1.10303310165
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311258396,0.0,1.10311258396
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292309093,0.0,1.10292309093
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291924278,0.0,1.10291924278
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303088213,0.0,1.10303088213
 03/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029227538,0.0,1.1029227538
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292217802,0.0,1.10292217802
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303593378,0.0,1.10303593378
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029954813,0.0,1.1029954813
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292712495,0.0,1.10292712495
 03/05  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292692362,0.0,1.10292692362
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292867824,0.0,1.10292867824
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295920908,0.0,1.10295920908
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296042561,0.0,1.10296042561
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306860809,0.0,1.10306860809
 03/06  07:00:00,116.447111256,3.34274516797,20.5817904853,53.3733087243,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,111.041124974,3.34274516797,16.2386352936,42.6870187154,16.0824960704,32.6817896323,1.10343834229,0.0,1.10343834229
 03/06  09:00:00,155.774923728,3.36798649397,19.9665210253,13.7811755167,48.2474882111,70.4033123869,1.10409942369,0.0,1.10409942369
 03/06  10:00:00,143.036985391,3.34274516797,23.223951514,6.15961944538,48.2474882111,62.0547409583,2.18822737093,0.0,2.18822737093
 03/06  11:00:00,141.306237806,3.34274516797,25.7243018129,3.85511496842,48.2474882111,60.1281475517,2.18841027077,0.0,2.18841027077
 03/06  12:00:00,143.370160539,3.34274516797,28.0000069505,1.71673915726,48.2474882111,62.0547409583,2.18892697319,0.0,2.18892697319
 03/06  13:00:00,142.443470536,3.39561686126,28.0317150605,1.2498178577,48.2474882111,61.5103924513,2.18960721061,0.0,2.18960721061
 03/06  14:00:00,143.261258197,3.47986332636,27.784052825,0.0811782763267,48.2474882111,63.6602354638,2.18951913137,0.0,2.18951913137
 03/06  15:00:00,138.601034476,3.38240051045,26.8345581091,0.0,48.2474882111,60.1281475517,2.18814236252,0.0,2.18814236252
 03/06  16:00:00,138.547775609,3.36849712281,26.795202629,0.0,48.2474882111,60.1281475517,1.10396759476,0.0,1.10396759476
 03/06  17:00:00,141.529097237,3.45526972055,26.79986155,0.0,48.2474882111,63.0180376616,2.18866883872,0.0,2.18866883872
 03/06  18:00:00,131.653501728,3.53995573704,26.0852780892,1.69921558794,37.5258241642,62.7947880557,1.10368672864,0.0,1.10368672864
 03/06  19:00:00,106.196383596,3.34274516797,22.9950302512,7.15849567858,26.8041601173,36.0181789539,1.10358502571,0.0,1.10358502571
 03/06  20:00:00,109.651569973,3.34274516797,21.1643578483,10.0784789997,26.8041601173,33.4493877451,1.10331951319,0.0,1.10331951319
 03/06  21:00:00,98.973704282,3.34274516797,20.2910326154,16.3564346126,16.0824960704,28.0885557216,1.10335632491,0.0,1.10335632491
 03/06  22:00:00,100.558243268,3.34274516797,19.9194351679,19.5969666508,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10279724129,0.0,1.10279724129
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296017892,0.0,1.10296017892
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295704703,0.0,1.10295704703
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030718543,0.0,1.1030718543
 03/07  07:00:00,95.970046502,3.34274516797,22.8843335132,30.5937009428,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,91.4250897436,3.34274516797,19.6216056215,19.6880131575,16.0824960704,32.6817896323,1.10338731897,0.0,1.10338731897
 03/07  09:00:00,150.179440019,3.46022467093,22.7692298108,5.29074484477,48.2474882111,70.4033123869,2.1880779371,0.0,2.1880779371
 03/07  10:00:00,141.941162741,3.37887201157,25.1085130954,3.14310837021,48.2474882111,62.0547409583,1.10414446161,0.0,1.10414446161
 03/07  11:00:00,141.413074854,3.5099981737,27.5870091868,1.93199163692,48.2474882111,60.1281475517,2.18835158375,0.0,2.18835158375
 03/07  12:00:00,145.411048841,3.83585996402,30.357603889,0.906915724659,48.2474882111,62.0547409583,2.1890905478,0.0,2.1890905478
 03/07  13:00:00,146.933726718,4.05538524376,32.3398091528,0.772211564836,48.2474882111,61.5103924513,2.18975800547,0.0,2.18975800547
 03/07  14:00:00,149.645059604,4.23825500158,33.4906408331,0.0,48.2474882111,63.6602354638,2.18967146545,0.0,2.18967146545
 03/07  15:00:00,145.166641238,4.07497458473,32.7075907966,0.0,48.2474882111,60.1281475517,2.1881474447,0.0,2.1881474447
 03/07  16:00:00,143.825105835,3.89456426834,31.5464657097,0.0,48.2474882111,60.1281475517,1.10403145566,0.0,1.10403145566
 03/07  17:00:00,146.776219982,3.94060619752,31.5616478181,0.0,48.2474882111,63.0180376616,2.18879806352,0.0,2.18879806352
 03/07  18:00:00,134.245391851,3.76776839139,30.148571146,0.0,37.5258241642,62.7947880557,1.10374073525,0.0,1.10374073525
 03/07  19:00:00,103.198923027,3.34274516797,26.4188448966,0.737220464112,26.8041601173,36.0181789539,1.1036159353,0.0,1.1036159353
 03/07  20:00:00,105.440097278,3.34274516797,24.5813412863,2.45002286775,26.8041601173,33.4493877451,1.10330244471,0.0,1.10330244471
 03/07  21:00:00,93.0009190097,3.34274516797,23.4160399666,7.25864198909,16.0824960704,28.0885557216,1.10339656375,0.0,1.10339656375
 03/07  22:00:00,94.3224404258,3.34274516797,23.5748100654,9.70578891073,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030356151,0.0,1.1030356151
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295968202,0.0,1.10295968202
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295645581,0.0,1.10295645581
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306785451,0.0,1.10306785451
 03/08  07:00:00,81.2932875671,3.36006758077,26.0402712477,15.211015194,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,91.0730627926,3.34274516797,22.465777823,16.4918140048,16.0824960704,32.6817896323,1.10342558131,0.0,1.10342558131
 03/08  09:00:00,152.503891447,3.49173376055,24.1148997033,6.23801729119,48.2474882111,70.4033123869,2.1880290843,0.0,2.1880290843
 03/08  10:00:00,142.537929127,3.36754952329,24.6547618376,4.20494850272,48.2474882111,62.0547409583,1.10419046914,0.0,1.10419046914
 03/08  11:00:00,139.741591285,3.34363774611,25.6908064765,2.32307120542,48.2474882111,60.1281475517,2.18819798359,0.0,2.18819798359
 03/08  12:00:00,141.615324871,3.40728972526,26.9526751464,0.944690735829,48.2474882111,62.0547409583,2.18883204986,0.0,2.18883204986
 03/08  13:00:00,142.815693093,3.47704223293,28.3710248893,1.20130521446,48.2474882111,61.5103924513,2.18947061558,0.0,2.18947061558
 03/08  14:00:00,144.972192325,3.53666861464,29.5124653868,0.00689455447452,48.2474882111,63.6602354638,2.18944905649,0.0,2.18944905649
 03/08  15:00:00,141.447388481,3.42858635889,29.6347262655,0.0,48.2474882111,60.1281475517,2.18820433613,0.0,2.18820433613
 03/08  16:00:00,141.86970671,3.43378797391,30.0518428789,0.0,48.2474882111,60.1281475517,1.103869517,0.0,1.103869517
 03/08  17:00:00,144.248483429,3.52596672151,29.4125473532,0.0360033876797,48.2474882111,63.0180376616,2.18884632791,0.0,2.18884632791
 03/08  18:00:00,132.437070045,3.61222990849,26.6924512512,1.80333657167,37.5258241642,62.7947880557,1.10375989765,0.0,1.10375989765
 03/08  19:00:00,103.832553775,3.34274516797,21.1507284064,6.63896770187,26.8041601173,36.0181789539,1.10355227402,0.0,1.10355227402
 03/08  20:00:00,105.029814254,3.34274516797,17.401488473,9.21959265616,26.8041601173,33.4493877451,1.1033153863,0.0,1.1033153863
 03/08  21:00:00,92.1491977509,3.34274516797,14.5771874855,15.2457732114,16.0824960704,28.0885557216,1.10340861093,0.0,1.10340861093
 03/08  22:00:00,93.7473917374,3.34274516797,12.7134216957,19.992128592,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304847926,0.0,1.10304847926
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295706459,0.0,1.10295706459
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295926301,0.0,1.10295926301
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306935062,0.0,1.10306935062
 03/09  07:00:00,114.719648283,3.34274516797,16.1151512241,58.5798183465,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,96.5654736638,3.34274516797,1.27326533511,43.176737364,16.0824960704,32.6817896323,1.1427384885,0.0393040744728,1.10343441402
 03/09  09:00:00,144.029368274,3.45326919853,3.69014691731,18.2267114657,48.2474882111,70.4033123869,2.18804863339,0.0,2.18804863339
 03/09  10:00:00,130.295766838,3.34689469349,4.86815491707,11.7700479638,48.2474882111,62.0547409583,1.10419645782,0.0,1.10419645782
 03/09  11:00:00,126.410311018,3.34274516797,6.32080489169,8.36268510125,48.2474882111,60.1281475517,2.18820461953,0.0,2.18820461953
 03/09  12:00:00,128.921283966,3.47735074751,8.48640435499,6.64685959983,48.2474882111,62.0547409583,2.18887574744,0.0,2.18887574744
 03/09  13:00:00,131.85587576,3.67866257211,11.7505970779,6.66029535383,48.2474882111,61.5103924513,2.18945907537,0.0,2.18945907537
 03/09  14:00:00,132.129965338,3.86706676781,14.4424586376,1.90427616342,48.2474882111,63.6602354638,2.18940671793,0.0,2.18940671793
 03/09  15:00:00,126.414123233,3.71367668089,13.8744928871,0.441877807876,48.2474882111,60.1281475517,2.18818160838,0.0,2.18818160838
 03/09  16:00:00,126.338045856,3.58909430878,13.5217196616,0.843156028692,48.2474882111,60.1281475517,1.10404390347,0.0,1.10404390347
 03/09  17:00:00,129.77849035,3.54907543409,13.701934517,1.25351443257,48.2474882111,63.0180376616,2.18881003503,0.0,2.18881003503
 03/09  18:00:00,119.961176383,3.62199917943,13.1269951385,2.88312975082,37.5258241642,62.7947880557,1.10374333254,0.0,1.10374333254
 03/09  19:00:00,94.3085527183,3.34274516797,9.06980750258,9.19588754912,26.8041601173,36.0181789539,1.10361722332,0.0,1.10361722332
 03/09  20:00:00,102.932960413,3.34274516797,6.94234969278,17.5818775959,26.8041601173,33.4493877451,1.10330127887,0.0,1.10330127887
 03/09  21:00:00,96.3934422549,3.34274516797,5.10086034662,28.9663448542,16.0824960704,28.0885557216,1.1033929298,0.0,1.1033929298
 03/09  22:00:00,98.8421447977,3.34274516797,4.72564412303,33.074659225,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301094076,0.0,1.10301094076
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295896675,0.0,1.10295896675
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295701191,0.0,1.10295701191
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306461056,0.0,1.10306461056
 03/10  07:00:00,127.919515429,3.34274516797,14.8986443957,72.9961923208,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  08:00:00,103.234203278,3.34274516797,1.47227925839,49.6464530553,16.0824960704,32.6817896323,1.35875896143,0.255345038754,1.10341392268
 03/10  09:00:00,146.230116852,3.43552884485,3.95259944744,20.1827478681,48.2474882111,70.4033123869,2.18808521232,0.0,2.18808521232
 03/10  10:00:00,131.369895341,3.34274516797,1.33505902577,16.3814218837,48.2474882111,62.0547409583,2.35942195108,1.25526091514,1.10416103595
 03/10  11:00:00,127.784599218,3.34274516797,3.45484839647,12.6029297969,48.2474882111,60.1281475517,2.36189714821,0.173530213282,2.18836693493
 03/10  12:00:00,129.841330036,3.37866557827,6.65545316334,9.49654203042,48.2474882111,62.0547409583,2.18907951544,0.0,2.18907951544
 03/10  13:00:00,133.32493938,3.46644804671,7.47794942449,12.6142211518,48.2474882111,61.5103924513,2.18971964052,0.0,2.18971964052
 03/10  14:00:00,131.712817298,3.56589052502,8.51794404609,7.71281895828,48.2474882111,63.6602354638,2.18960798896,0.0,2.18960798896
 03/10  15:00:00,123.885308309,3.46616230695,8.02730973271,4.00776041236,48.2474882111,60.1281475517,2.18820313306,0.0,2.18820313306
 03/10  16:00:00,124.050716584,3.44315084381,8.2671585851,3.95633129835,48.2474882111,60.1281475517,1.10398932684,0.0,1.10398932684
 03/10  17:00:00,128.079555734,3.49374727006,8.63284887387,4.67899362336,48.2474882111,63.0180376616,2.18868765825,0.0,2.18868765825
 03/10  18:00:00,120.457179502,3.58946097309,8.32269632428,8.21596989023,37.5258241642,62.7947880557,1.10369162931,0.0,1.10369162931
 03/10  19:00:00,98.5003881691,3.34274516797,5.81632881765,16.6412016849,26.8041601173,36.0181789539,1.10356029473,0.0,1.10356029473
 03/10  20:00:00,109.435335448,3.34274516797,5.17410116588,25.8525011578,26.8041601173,33.4493877451,1.10331491488,0.0,1.10331491488
 03/10  21:00:00,101.415656849,3.34274516797,4.82341539576,34.2660043988,16.0824960704,28.0885557216,1.10334743007,0.0,1.10334743007
 03/10  22:00:00,102.563516918,3.34274516797,4.81560045254,36.7060750158,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295873051,0.0,1.10295873051
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295844766,0.0,1.10295844766
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029579402,0.0,1.1029579402
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306546891,0.0,1.10306546891
