Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/11  07:00:00,137.553076086,3.34274516797,14.2146193099,83.3137780636,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/11  08:00:00,95.5812911147,3.34274516797,1.41435438119,58.8740089366,5.36083202345,26.5809105114,2.64096792077,1.53781498613,1.10315293465
 03/11  09:00:00,100.038821208,3.34274516797,7.43685256309,31.1470785327,26.8041601173,31.2995447326,1.1033196325,0.0,1.1033196325
 03/11  10:00:00,94.8141632001,3.34274516797,11.3797942303,19.7317865501,26.8041601173,33.5472370403,1.10350052057,0.0,1.10350052057
 03/11  11:00:00,91.2285325615,3.34274516797,12.9027648409,15.5864820043,26.8041601173,32.583940337,0.02,0.0,0.02
 03/11  12:00:00,92.0394498403,3.34428532819,13.5684497149,13.4824819411,26.8041601173,34.8316326447,2.18710301766,0.0,2.18710301766
 03/11  13:00:00,91.3767609162,3.36889803399,14.9204863447,12.7275392858,26.8041601173,33.5472370403,0.02,0.0,0.02
 03/11  14:00:00,85.5669417337,3.36495387961,14.6556614738,9.75528033731,26.8041601173,30.9784458315,1.10350203753,0.0,1.10350203753
 03/11  15:00:00,61.5263448631,3.34274516797,13.1205966804,15.6816115945,8.04124803518,21.3317032909,1.10340112474,0.0,1.10340112474
 03/11  16:00:00,61.9906010229,3.34274516797,12.8459352972,17.7049247419,8.04124803518,20.0473076865,1.10323051699,0.0,1.10323051699
 03/11  17:00:00,65.9767629202,3.34274516797,12.8853169021,21.3306061333,8.04124803518,20.3684065876,1.10330013192,0.0,1.10330013192
 03/11  18:00:00,69.4897304664,3.34274516797,12.3644063127,33.084633403,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302626905,0.0,1.10302626905
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303030668,0.0,1.10303030668
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029577726,0.0,1.1029577726
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292513756,0.0,1.10292513756
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297710095,0.0,1.10297710095
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291897403,0.0,1.10291897403
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296680567,0.0,1.10296680567
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299254973,0.0,1.10299254973
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299198743,0.0,1.10299198743
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295857345,0.0,1.10295857345
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292056616,0.0,1.10292056616
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293149118,0.0,1.10293149118
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292422286,0.0,1.10292422286
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295673134,0.0,1.10295673134
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030663582,0.0,1.1030663582
 03/13  06:00:00,111.980057987,3.34274516797,20.1320208024,46.8886918058,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,117.086385816,3.34274516797,14.2209589209,40.8806225971,16.0824960704,32.6817896323,1.10343319617,0.0,1.10343319617
 03/13  08:00:00,151.50856209,3.3817101572,16.5557603839,12.9118508565,48.2474882111,70.4033123869,1.10409177805,0.0,1.10409177805
 03/13  09:00:00,139.781782353,3.35114064127,19.0212036202,7.09876882815,48.2474882111,62.0547409583,2.18835767691,0.0,2.18835767691
 03/13  10:00:00,137.889027732,3.35175934944,21.0320354089,5.12115711643,48.2474882111,60.1281475517,2.18826194868,0.0,2.18826194868
 03/13  11:00:00,139.87908176,3.38994918264,22.6557870569,3.52267625684,48.2474882111,62.0547409583,2.1888674113,0.0,2.1888674113
 03/13  12:00:00,141.604864844,3.62916954491,25.0357452167,3.17362932563,48.2474882111,61.5103924513,2.18964152217,0.0,2.18964152217
 03/13  13:00:00,143.569288758,3.7753812061,26.3522590861,1.52548469723,48.2474882111,63.6602354638,2.18918718431,0.0,2.18918718431
 03/13  14:00:00,138.930799487,3.79112935258,26.6590065805,0.0965876974507,48.2474882111,60.1281475517,1.10394608118,0.0,1.10394608118
 03/13  15:00:00,138.424809393,3.72840939959,26.3123241365,0.0,48.2474882111,60.1281475517,2.18799532314,0.0,2.18799532314
 03/13  16:00:00,141.038091904,3.80773090568,25.9563950314,0.0,48.2474882111,63.0180376616,2.18875370132,0.0,2.18875370132
 03/13  17:00:00,128.699126464,3.70227800875,24.6677961417,0.0,37.5258241642,62.7947880557,1.1037571323,0.0,1.1037571323
 03/13  18:00:00,88.571600753,3.34274516797,21.2917224829,1.10635393687,26.8041601173,36.0181789539,1.10350045205,0.0,1.10350045205
 03/13  19:00:00,96.3525553576,3.34274516797,19.1041513632,3.77433753663,26.8041601173,33.4493877451,1.10329452774,0.0,1.10329452774
 03/13  20:00:00,90.6021324911,3.34274516797,17.2796371974,10.9962582396,16.0824960704,28.0885557216,1.10333646074,0.0,1.10333646074
 03/13  21:00:00,93.0462290229,3.34274516797,16.415723006,15.5886645672,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295730508,0.0,1.10295730508
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295425775,0.0,1.10295425775
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029568767,0.0,1.1029568767
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  06:00:00,100.019474143,3.34274516797,20.9378415511,34.1222872129,5.36083202345,21.4433280938,1.10309160262,0.0,1.10309160262
 03/14  07:00:00,108.67542041,3.34274516797,14.2061674459,32.4844486665,16.0824960704,32.6817896323,1.10347316466,0.0,1.10347316466
 03/14  08:00:00,149.610282329,3.45355473219,17.1377792748,10.3597076296,48.2474882111,70.4033123869,1.10407600197,0.0,1.10407600197
 03/14  09:00:00,138.86708177,3.34472651859,20.0853171959,5.12636879203,48.2474882111,62.0547409583,2.18819894972,0.0,2.18819894972
 03/14  10:00:00,136.870998531,3.34274516797,22.348831467,2.79534603863,48.2474882111,60.1281475517,1.10411057818,0.0,1.10411057818
 03/14  11:00:00,140.376396292,3.38559070372,24.9853378951,1.69479842969,48.2474882111,62.0547409583,2.18876473997,0.0,2.18876473997
 03/14  12:00:00,140.133678794,3.52079726709,25.8552102241,0.991350546703,48.2474882111,61.5103924513,3.2741060452,0.0,3.2741060452
 03/14  13:00:00,143.840987024,3.85013312031,27.8744167047,0.200273430088,48.2474882111,63.6602354638,2.18932404458,0.0,2.18932404458
 03/14  14:00:00,141.212278523,3.89961514666,28.9285875198,0.0,48.2474882111,60.1281475517,1.10405173878,0.0,1.10405173878
 03/14  15:00:00,140.821783674,3.91277576616,28.5249320514,0.0,48.2474882111,60.1281475517,2.18791507817,0.0,2.18791507817
 03/14  16:00:00,142.584577231,3.93021903331,27.3803922306,0.0,48.2474882111,63.0180376616,1.10443496749,0.0,1.10443496749
 03/14  17:00:00,129.225210261,3.70111177099,25.1950461765,0.0,37.5258241642,62.7947880557,2.18768864615,0.0,2.18768864615
 03/14  18:00:00,88.7631001018,3.34274516797,21.7019974551,0.887578313547,26.8041601173,36.0181789539,1.10352345052,0.0,1.10352345052
 03/14  19:00:00,96.4604750668,3.34274516797,19.9740697262,3.01233888285,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/14  20:00:00,89.4683841176,3.34274516797,18.6940463199,8.44810074353,16.0824960704,28.0885557216,1.10331349688,0.0,1.10331349688
 03/14  21:00:00,91.3943452963,3.34274516797,17.9667724669,12.3857313798,16.0824960704,26.8041601173,1.10305363536,0.0,1.10305363536
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295712757,0.0,1.10295712757
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295607906,0.0,1.10295607906
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295359131,0.0,1.10295359131
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,93.6606562814,3.34910647851,21.9941846611,26.7007649304,5.36083202345,21.4433280938,1.10302446013,0.0,1.10302446013
 03/15  07:00:00,104.483911084,3.34274516797,16.1032008369,26.3959059494,16.0824960704,32.6817896323,0.02,0.0,0.02
 03/15  08:00:00,151.209082525,3.47357744522,18.0916097246,10.9846546631,48.2474882111,70.4033123869,2.18763955576,0.0,2.18763955576
 03/15  09:00:00,139.542218689,3.35404879663,19.7493908907,6.12810973852,48.2474882111,62.0547409583,1.10415143784,0.0,1.10415143784
 03/15  10:00:00,135.759650641,3.34274516797,21.939494439,2.09333517738,48.2474882111,60.1281475517,2.18829742626,0.0,2.18829742626
 03/15  11:00:00,138.395401972,3.40535233532,23.845772203,0.833608170057,48.2474882111,62.0547409583,2.1888714227,0.0,2.1888714227
 03/15  12:00:00,138.26589335,3.4793203311,23.6106814812,1.40957078099,48.2474882111,61.5103924513,2.18967375415,0.0,2.18967375415
 03/15  13:00:00,139.25359647,3.49878259479,23.3977678647,0.440882241306,48.2474882111,63.6602354638,2.1892928314,0.0,2.1892928314
 03/15  14:00:00,135.219518297,3.41364819678,23.2103894992,0.211404744297,48.2474882111,60.1281475517,2.18830413451,0.0,2.18830413451
 03/15  15:00:00,134.720073064,3.42113009625,22.7218500518,0.193017059061,48.2474882111,60.1281475517,1.1039027644,0.0,1.1039027644
 03/15  16:00:00,138.074112316,3.51360316539,22.8670807086,0.419462474839,48.2474882111,63.0180376616,2.18846560922,0.0,2.18846560922
 03/15  17:00:00,128.440097225,3.6020037962,22.6557317189,1.85330939586,37.5258241642,62.7947880557,1.10375512992,0.0,1.10375512992
 03/15  18:00:00,92.7634695374,3.34274516797,20.5630872232,6.02685798088,26.8041601173,36.0181789539,1.10354085246,0.0,1.10354085246
 03/15  19:00:00,101.705336666,3.34274516797,19.8701806391,8.3610895688,26.8041601173,33.4493877451,1.10330052272,0.0,1.10330052272
 03/15  20:00:00,93.7705315128,3.34274516797,19.1870721814,12.2572222773,16.0824960704,28.0885557216,1.10338413764,0.0,1.10338413764
 03/15  21:00:00,94.648499041,3.34274516797,18.8560245138,14.7506330776,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300604873,0.0,1.10300604873
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295651373,0.0,1.10295651373
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295601238,0.0,1.10295601238
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305404692,0.0,1.10305404692
 03/16  06:00:00,90.7273247502,3.34945875448,23.0736937114,22.687572073,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,101.135584618,3.34274516797,17.6911995471,23.926914106,16.0824960704,32.6817896323,1.10338042255,0.0,1.10338042255
 03/16  08:00:00,150.977919605,3.47533758321,20.1282002633,8.71514106626,48.2474882111,70.4033123869,2.18798988103,0.0,2.18798988103
 03/16  09:00:00,140.985232478,3.3548449328,21.2932568031,6.02646147831,48.2474882111,62.0547409583,1.10407166564,0.0,1.10407166564
 03/16  10:00:00,137.178550357,3.34274516797,22.8108020763,2.64092725544,48.2474882111,60.1281475517,2.18837363878,0.0,2.18837363878
 03/16  11:00:00,139.560730219,3.396106926,24.3446866369,1.50926739258,48.2474882111,62.0547409583,2.18879774122,0.0,2.18879774122
 03/16  12:00:00,140.886499922,3.47582161642,26.7615590332,0.882798515492,48.2474882111,61.5103924513,2.18971312492,0.0,2.18971312492
 03/16  13:00:00,143.832250194,3.72198949577,28.0683071222,0.125789807522,48.2474882111,63.6602354638,2.189213239,0.0,2.189213239
 03/16  14:00:00,137.798859263,3.45534381548,25.9585406426,0.000898947528688,48.2474882111,60.1281475517,1.10395434827,0.0,1.10395434827
 03/16  15:00:00,136.744168803,3.4301393063,24.8955909593,0.0343626802336,48.2474882111,60.1281475517,2.18799427713,0.0,2.18799427713
 03/16  16:00:00,139.367668882,3.51983606715,24.326472382,0.247394465827,48.2474882111,63.0180376616,2.18872232632,0.0,2.18872232632
 03/16  17:00:00,129.856817051,3.60661431639,24.2575810735,1.66356934687,37.5258241642,62.7947880557,1.10373937416,0.0,1.10373937416
 03/16  18:00:00,94.0896284588,3.34274516797,22.332181242,5.58392288359,26.8041601173,36.0181789539,1.10347904732,0.0,1.10347904732
 03/16  19:00:00,102.951345178,3.34274516797,21.9369272672,7.54035145343,26.8041601173,33.4493877451,1.10327600441,0.0,1.10327600441
 03/16  20:00:00,94.5591372192,3.34274516797,21.9114655433,10.3214346218,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/16  21:00:00,94.9251662502,3.34274516797,21.3255164414,12.5578083592,16.0824960704,26.8041601173,1.10321735173,0.0,1.10321735173
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295096428,0.0,1.10295096428
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295565283,0.0,1.10295565283
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295538211,0.0,1.10295538211
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,90.7494783583,3.35188286607,23.6591034907,22.1218917902,5.36083202345,21.4433280938,1.10307629495,0.0,1.10307629495
 03/17  07:00:00,101.466779537,3.34274516797,17.8204730949,24.1288354775,16.0824960704,32.6817896323,1.10343456101,0.0,1.10343456101
 03/17  08:00:00,151.615538927,3.47587207349,19.5260206994,9.95440546181,48.2474882111,70.4033123869,1.10401462746,0.0,1.10401462746
 03/17  09:00:00,139.500492431,3.35641844833,20.8548343981,4.9785703209,48.2474882111,62.0547409583,2.18827047854,0.0,2.18827047854
 03/17  10:00:00,136.549261573,3.34274516797,22.2498875094,2.57255303911,48.2474882111,60.1281475517,1.10403219692,0.0,1.10403219692
 03/17  11:00:00,138.329036798,3.39606891751,22.3707157629,2.25158285377,48.2474882111,62.0547409583,2.18857518131,0.0,2.18857518131
 03/17  12:00:00,138.451712443,3.461498802,21.6243580252,3.59953485894,48.2474882111,61.5103924513,2.18921991419,0.0,2.18921991419
 03/17  13:00:00,138.421152626,3.49580273785,22.6506930761,0.358493042803,48.2474882111,63.6602354638,3.27420284925,0.0,3.27420284925
 03/17  14:00:00,137.355104178,3.55043353642,25.4136720604,0.00692272384091,48.2474882111,60.1281475517,1.10392427472,0.0,1.10392427472
 03/17  15:00:00,140.643056139,3.71212915828,28.5468511234,0.0,48.2474882111,60.1281475517,1.10385201118,0.0,1.10385201118
 03/17  16:00:00,145.303275837,3.79414745475,30.2351624157,0.0,48.2474882111,63.0180376616,2.18847424918,0.0,2.18847424918
 03/17  17:00:00,132.571013973,3.6523096121,28.5896520473,0.0,37.5258241642,62.7947880557,1.10381908461,0.0,1.10381908461
 03/17  18:00:00,91.3455072046,3.34274516797,24.0270214634,1.14496140804,26.8041601173,36.0181789539,1.10365149219,0.0,1.10365149219
 03/17  19:00:00,97.2025753188,3.34274516797,21.5255906578,4.67025153654,26.8041601173,33.4493877451,1.10338641468,0.0,1.10338641468
 03/17  20:00:00,91.8737157334,3.34274516797,20.516913237,9.03056544228,16.0824960704,28.0885557216,1.10338378255,0.0,1.10338378255
 03/17  21:00:00,92.4304222563,3.34274516797,20.0691325873,11.3194482194,16.0824960704,26.8041601173,1.10306044765,0.0,1.10306044765
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295564374,0.0,1.10295564374
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295493449,0.0,1.10295493449
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305331675,0.0,1.10305331675
 03/18  06:00:00,93.1803174475,3.3438677465,22.905387827,25.3144616626,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,84.9939696885,3.34274516797,16.1231806208,26.1758612708,5.36083202345,26.5809105114,1.10316075111,0.0,1.10316075111
 03/18  08:00:00,91.6900713181,3.34274516797,18.3093866043,11.9257946018,26.8041601173,31.2995447326,1.10332533992,0.0,1.10332533992
 03/18  09:00:00,91.8021892299,3.34274516797,21.6425507009,6.45705610942,26.8041601173,33.5472370403,1.10347512223,0.0,1.10347512223
 03/18  10:00:00,90.4239245886,3.34274516797,23.3938872851,4.29075158709,26.8041601173,32.583940337,1.10345345256,0.0,1.10345345256
 03/18  11:00:00,94.6980501977,3.38300768882,26.4558528513,3.21495680152,26.8041601173,34.8316326447,1.1036060073,0.0,1.1036060073
 03/18  12:00:00,94.5449419806,3.55660024822,27.9860301464,2.64247433425,26.8041601173,33.5472370403,1.10347177649,0.0,1.10347177649
 03/18  13:00:00,91.2593192277,3.62050275817,27.7666659018,2.08110452481,26.8041601173,30.9784458315,0.02,0.0,0.02
 03/18  14:00:00,60.521023438,3.47709409841,26.787308742,0.875229177373,8.04124803518,21.3317032909,1.10345501888,0.0,1.10345501888
 03/18  15:00:00,58.2674804792,3.45312542607,26.1712777271,0.546081510244,8.04124803518,20.0473076865,1.10325073406,0.0,1.10325073406
 03/18  16:00:00,58.604324486,3.34274516797,22.2855030116,4.55798158958,8.04124803518,20.3684065876,1.10326144379,0.0,1.10326144379
 03/18  17:00:00,54.3569798364,3.34274516797,18.5736795152,11.7426095705,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302575968,0.0,1.10302575968
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302114103,0.0,1.10302114103
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029500826,0.0,1.1029500826
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292543991,0.0,1.10292543991
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291468051,0.0,1.10291468051
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292237273,0.0,1.10292237273
 03/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029226841,0.0,1.1029226841
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298832551,0.0,1.10298832551
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308122133,0.0,1.10308122133
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,28.45777615,1.24850179666,8.43792217713,0.0,2.68041601173,16.0824960704,1.10295555939,0.0,1.10295555939
 03/19  17:00:00,32.2027711348,1.77315148815,11.6582674704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,30.34595702,1.56252969722,10.0120751466,0.0,2.68041601173,16.0824960704,1.10295465859,0.0,1.10295465859
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301680268,0.0,1.10301680268
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291245608,0.0,1.10291245608
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295328729,0.0,1.10295328729
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300773601,0.0,1.10300773601
 03/20  06:00:00,115.495470723,3.34274516797,18.5773612859,51.9587640577,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,112.481510183,3.34274516797,9.24744191719,43.7165973016,16.0824960704,32.6817896323,1.10324454217,0.0,1.10324454217
 03/20  08:00:00,150.666262584,3.38783398719,12.0753201762,16.5438677289,48.2474882111,70.4033123869,2.188066745,0.0,2.188066745
 03/20  09:00:00,138.877663634,3.34351341552,17.3913500745,7.83213088068,48.2474882111,62.0547409583,1.10419727648,0.0,1.10419727648
 03/20  10:00:00,138.349960657,3.37390302177,21.9556071544,4.6363746237,48.2474882111,60.1281475517,2.18813697349,0.0,2.18813697349
 03/20  11:00:00,141.087861877,3.42148068089,24.5260775706,2.82963436222,48.2474882111,62.0547409583,2.18897874747,0.0,2.18897874747
 03/20  12:00:00,142.065340026,3.61622852857,26.1847238395,2.49806690162,48.2474882111,61.5103924513,2.18951411287,0.0,2.18951411287
 03/20  13:00:00,144.4327506,3.86695549975,28.0283133794,0.621317951883,48.2474882111,63.6602354638,2.18931233082,0.0,2.18931233082
 03/20  14:00:00,141.298559748,3.85550529246,29.058978599,0.0,48.2474882111,60.1281475517,2.18788893512,0.0,2.18788893512
 03/20  15:00:00,141.175174011,3.8171368292,28.9739613253,0.0,48.2474882111,60.1281475517,1.10398837407,0.0,1.10398837407
 03/20  16:00:00,143.60634181,3.80864752823,28.5237283152,0.0,48.2474882111,63.0180376616,2.18873970255,0.0,2.18873970255
 03/20  17:00:00,131.516521125,3.63944494941,27.5480238615,0.0,37.5258241642,62.7947880557,1.10348196683,0.0,1.10348196683
 03/20  18:00:00,91.7903875441,3.34274516797,25.2495320013,0.367331209548,26.8041601173,36.0181789539,1.10347649404,0.0,1.10347649404
 03/20  19:00:00,96.3776144926,3.34274516797,23.589907838,1.78097353014,26.8041601173,33.4493877451,1.10327236302,0.0,1.10327236302
 03/20  20:00:00,90.9980030323,3.34274516797,22.4137325056,6.25803347253,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/20  21:00:00,92.84528531,3.34274516797,21.7363785615,10.0670652988,16.0824960704,26.8041601173,1.10320864637,0.0,1.10320864637
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029518501,0.0,1.1029518501
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294876241,0.0,1.10294876241
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295339623,0.0,1.10295339623
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,97.3190365811,3.34349514025,21.2118681039,31.1470731256,5.36083202345,21.4433280938,1.10306940958,0.0,1.10306940958
 03/21  07:00:00,102.218247434,3.34274516797,12.3029311129,30.3978453564,16.0824960704,32.6817896323,1.103402214,0.0,1.103402214
 03/21  08:00:00,147.562192933,3.46693547915,15.7597293923,9.67628736904,48.2474882111,70.4033123869,1.10395857438,0.0,1.10395857438
 03/21  09:00:00,137.318294743,3.35258865759,19.7127256395,3.94231118252,48.2474882111,62.0547409583,2.18826351997,0.0,2.18826351997
 03/21  10:00:00,138.257702211,3.3428622878,24.5834323069,1.94733175964,48.2474882111,60.1281475517,1.1041677501,0.0,1.1041677501
 03/21  11:00:00,142.881984783,3.49445955709,28.4640598009,0.612796161341,48.2474882111,62.0547409583,2.18863684769,0.0,2.18863684769
 03/21  12:00:00,144.576468709,3.57799654862,31.0071090885,0.225042315214,48.2474882111,61.5103924513,2.18941901985,0.0,2.18941901985
 03/21  13:00:00,150.514835263,3.72490639954,34.873765095,0.0,48.2474882111,63.6602354638,2.18930015347,0.0,2.18930015347
 03/21  14:00:00,150.130175857,3.91595406811,37.8301459316,0.0,48.2474882111,60.1281475517,2.18827735813,0.0,2.18827735813
 03/21  15:00:00,151.734925073,4.10929901722,39.2415501985,0.0,48.2474882111,60.1281475517,1.10387572518,0.0,1.10387572518
 03/21  16:00:00,156.092058045,4.34696950632,40.4711225718,0.0,48.2474882111,63.0180376616,2.18835863116,0.0,2.18835863116
 03/21  17:00:00,143.834964985,4.23788203499,39.2680306355,0.0,37.5258241642,62.7947880557,1.10369824039,0.0,1.10369824039
 03/21  18:00:00,99.1368174845,3.41171942659,32.8943188926,0.0,26.8041601173,36.0181789539,1.10348151265,0.0,1.10348151265
 03/21  19:00:00,100.683428868,3.34274516797,29.6237533068,0.0529424364924,26.8041601173,33.4493877451,1.10333086483,0.0,1.10333086483
 03/21  20:00:00,90.3834410611,3.34274516797,26.9904343982,1.06676960873,16.0824960704,28.0885557216,1.10339481034,0.0,1.10339481034
 03/21  21:00:00,89.4883210248,3.34274516797,25.0392242319,3.40725534321,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299030738,0.0,1.10299030738
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295337591,0.0,1.10295337591
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295212271,0.0,1.10295212271
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305659427,0.0,1.10305659427
 03/22  06:00:00,85.9966711029,3.39124497431,24.2098241783,16.779001739,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,95.9299582791,3.34274516797,18.4159316967,17.9965556176,16.0824960704,32.6817896323,1.103397517,0.0,1.103397517
 03/22  08:00:00,147.222958132,3.50995322953,21.1173103564,3.93645385374,48.2474882111,70.4033123869,1.10401045494,0.0,1.10401045494
 03/22  09:00:00,139.306780501,3.38697291257,23.0517259278,2.55741239742,48.2474882111,62.0547409583,2.18815189214,0.0,2.18815189214
 03/22  10:00:00,139.495802014,3.38468207657,26.6734634157,1.05358066459,48.2474882111,60.1281475517,2.1882159796,0.0,2.1882159796
 03/22  11:00:00,145.750343866,3.74083341052,31.5881772235,0.110663968056,48.2474882111,62.0547409583,1.10445202702,0.0,1.10445202702
 03/22  12:00:00,149.393021733,4.01018833728,35.614030183,0.00248245645268,48.2474882111,61.5103924513,3.27405592449,0.0,3.27405592449
 03/22  13:00:00,157.486450083,4.3565734475,41.2137128668,0.0,48.2474882111,63.6602354638,2.18920068533,0.0,2.18920068533
 03/22  14:00:00,157.130773161,4.4294105609,44.317286743,0.0,48.2474882111,60.1281475517,1.10398126539,0.0,1.10398126539
 03/22  15:00:00,159.193776581,4.69564251817,46.114058206,0.0,48.2474882111,60.1281475517,2.18773286308,0.0,2.18773286308
 03/22  16:00:00,166.674673376,5.261494013,50.1392133963,0.0,48.2474882111,63.0180376616,1.10429901729,0.0,1.10429901729
 03/22  17:00:00,153.909265773,4.95517582697,48.6250376323,0.0,37.5258241642,62.7947880557,1.1037810355,0.0,1.1037810355
 03/22  18:00:00,105.678958822,3.70158192433,39.1465977319,0.0,26.8041601173,36.0181789539,1.10366099107,0.0,1.10366099107
 03/22  19:00:00,104.72181359,3.35686566294,33.7009599701,0.0,26.8041601173,33.4493877451,1.10338669466,0.0,1.10338669466
 03/22  20:00:00,93.5186514144,3.34274516797,30.767644804,0.424769556277,16.0824960704,28.0885557216,1.10337802762,0.0,1.10337802762
 03/22  21:00:00,91.970636081,3.34274516797,29.4669209349,1.46187369634,16.0824960704,26.8041601173,1.10305532031,0.0,1.10305532031
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295273028,0.0,1.10295273028
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295253071,0.0,1.10295253071
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304587317,0.0,1.10304587317
 03/23  06:00:00,81.9055336735,3.48647596202,27.600431797,9.20202570316,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,93.8128877265,3.34274516797,23.4201182961,10.8752984656,16.0824960704,32.6817896323,1.10342143283,0.0,1.10342143283
 03/23  08:00:00,151.48974095,3.53461553893,26.8781672413,2.41771747815,48.2474882111,70.4033123869,2.1880330442,0.0,2.1880330442
 03/23  09:00:00,144.009399951,3.41264820787,29.9782817595,0.307800719713,48.2474882111,62.0547409583,1.10407887583,0.0,1.10407887583
 03/23  10:00:00,145.536018549,3.44671114369,33.705231548,0.0,48.2474882111,60.1281475517,2.18832988159,0.0,2.18832988159
 03/23  11:00:00,150.742421135,3.65895143442,36.7728004374,0.0,48.2474882111,62.0547409583,2.18868080618,0.0,2.18868080618
 03/23  12:00:00,150.580813743,3.58632679361,37.2281661932,0.0,48.2474882111,61.5103924513,2.1894875686,0.0,2.1894875686
 03/23  13:00:00,156.664858603,3.90989609981,40.8387987339,0.0,48.2474882111,63.6602354638,2.18924757228,0.0,2.18924757228
 03/23  14:00:00,160.988377686,4.40072918574,48.2035726429,0.0,48.2474882111,60.1281475517,1.10395798925,0.0,1.10395798925
 03/23  15:00:00,167.174129905,4.91674603374,53.8733080145,0.0,48.2474882111,60.1281475517,2.18786741465,0.0,2.18786741465
 03/23  16:00:00,169.762797996,4.84377906642,53.6450529628,0.0,48.2474882111,63.0180376616,1.10420508887,0.0,1.10420508887
 03/23  17:00:00,156.530127784,4.54899458393,51.6520808857,0.0,37.5258241642,62.7947880557,2.18770138336,0.0,2.18770138336
 03/23  18:00:00,109.966902821,3.60584671195,43.5302769437,0.0,26.8041601173,36.0181789539,1.10351247714,0.0,1.10351247714
 03/23  19:00:00,110.017898949,3.38167242591,38.9722385664,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/23  20:00:00,98.1138727079,3.34274516797,35.6568735349,0.130762118875,16.0824960704,28.0885557216,1.10329701213,0.0,1.10329701213
 03/23  21:00:00,95.9149606012,3.34274516797,33.8920407914,0.98107836008,16.0824960704,26.8041601173,1.10305611573,0.0,1.10305611573
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295049923,0.0,1.10295049923
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294859209,0.0,1.10294859209
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294704117,0.0,1.10294704117
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  06:00:00,81.2736357445,3.51847657241,29.1196455852,7.01891337547,5.36083202345,21.4433280938,1.1030179593,0.0,1.1030179593
 03/24  07:00:00,86.9354755737,3.34274516797,20.5010179459,9.38431999653,16.0824960704,32.6817896323,0.02,0.0,0.02
 03/24  08:00:00,145.347692477,3.55859924461,20.7983692758,2.33148326411,48.2474882111,70.4033123869,2.18782164272,0.0,2.18782164272
 03/24  09:00:00,142.58775117,3.47067177433,28.2419361768,0.564473955867,48.2474882111,62.0547409583,1.10399506526,0.0,1.10399506526
 03/24  10:00:00,140.576912951,3.61134182934,28.5814952644,0.0,48.2474882111,60.1281475517,2.18814296439,0.0,2.18814296439
 03/24  11:00:00,140.512448608,4.01135190244,26.1904274418,0.0,48.2474882111,62.0547409583,2.18893346094,0.0,2.18893346094
 03/24  12:00:00,139.564448067,3.97530615584,25.8228211549,0.0,48.2474882111,61.5103924513,2.18942168581,0.0,2.18942168581
 03/24  13:00:00,142.926005043,4.25759224052,26.752249033,0.0,48.2474882111,63.6602354638,2.18918195058,0.0,2.18918195058
 03/24  14:00:00,140.12401568,4.4145022606,27.325437563,0.0,48.2474882111,60.1281475517,1.10392904403,0.0,1.10392904403
 03/24  15:00:00,140.476767509,4.46438441285,27.6283072397,0.0,48.2474882111,60.1281475517,2.18789205731,0.0,2.18789205731
 03/24  16:00:00,143.595625951,4.59545422848,27.7262057553,0.0,48.2474882111,63.0180376616,2.18852739593,0.0,2.18852739593
 03/24  17:00:00,130.113509379,4.27279872231,25.5116583423,0.0,37.5258241642,62.7947880557,1.10364391731,0.0,1.10364391731
 03/24  18:00:00,86.5566064675,3.38334214268,20.0158435922,0.326641567333,26.8041601173,36.0181789539,1.10348672881,0.0,1.10348672881
 03/24  19:00:00,90.841544776,3.34705174005,18.6572872407,1.17321783882,26.8041601173,33.4493877451,1.10325806664,0.0,1.10325806664
 03/24  20:00:00,84.5259597303,3.34274516797,17.7793399093,4.42038276689,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/24  21:00:00,86.5079416695,3.34274516797,17.2963421926,8.16975802722,16.0824960704,26.8041601173,1.10306695098,0.0,1.10306695098
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295169387,0.0,1.10295169387
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295069179,0.0,1.10295069179
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295016438,0.0,1.10295016438
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,95.1474568076,3.38271503885,21.2444760056,28.9036655518,5.36083202345,21.4433280938,1.10301938061,0.0,1.10301938061
 03/25  07:00:00,80.7088109267,3.34274516797,11.6037013524,28.8775151107,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/25  08:00:00,91.0039207261,3.34274516797,15.3025392344,14.2464913798,26.8041601173,31.2995447326,1.10330553729,0.0,1.10330553729
 03/25  09:00:00,89.7587201004,3.34274516797,18.53424045,7.52189723066,26.8041601173,33.5472370403,1.10350115621,0.0,1.10350115621
 03/25  10:00:00,88.5246815405,3.34274516797,20.3009334575,5.48446236657,26.8041601173,32.583940337,1.10338345943,0.0,1.10338345943
 03/25  11:00:00,89.2072376646,3.34361567304,19.8407985408,4.37859059466,26.8041601173,34.8316326447,1.10359686587,0.0,1.10359686587
 03/25  12:00:00,86.0824777104,3.39113730289,18.5561590019,3.77534415391,26.8041601173,33.5472370403,1.10346559069,0.0,1.10346559069
 03/25  13:00:00,82.923819133,3.48389738297,18.3438747622,3.30500094489,26.8041601173,30.9784458315,1.10345776045,0.0,1.10345776045
 03/25  14:00:00,52.4941672897,3.42312439477,17.1425187402,2.54713273457,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/25  15:00:00,49.8396086834,3.37828676267,16.5715877756,1.79273832936,8.04124803518,20.0473076865,1.10323091831,0.0,1.10323091831
 03/25  16:00:00,50.7629582533,3.34274516797,16.1670783908,2.83503997765,8.04124803518,20.3684065876,1.10325064129,0.0,1.10325064129
 03/25  17:00:00,45.2635220768,3.34274516797,15.9386071784,5.28422414761,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305748839,0.0,1.10305748839
 03/25  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030180096,0.0,1.1030180096
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295152322,0.0,1.10295152322
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293454443,0.0,1.10293454443
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290936135,0.0,1.10290936135
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292633417,0.0,1.10292633417
 03/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295256471,0.0,1.10295256471
 03/26  10:00:00,23.0731219593,0.550254911988,3.75151487113,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298249842,0.0,1.10298249842
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308163162,0.0,1.10308163162
 03/26  14:00:00,23.0662393235,0.550254911988,3.74463223534,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,26.058473694,0.932455728413,6.35466578939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,38.7493601446,2.56518277913,17.4128251892,0.0,2.68041601173,16.0824960704,1.10297079463,0.0,1.10297079463
 03/26  17:00:00,35.5970435648,2.22849677865,14.59719461,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,35.4793046523,2.22849677865,14.4794556975,0.0,2.68041601173,16.0824960704,1.10297266469,0.0,1.10297266469
 03/26  19:00:00,31.6367683966,0.740542498657,4.72287372177,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301126764,0.0,1.10301126764
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291357406,0.0,1.10291357406
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295038974,0.0,1.10295038974
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030010063,0.0,1.1030010063
 03/27  06:00:00,96.9885184491,3.34274516797,21.9633599979,30.0658130718,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  07:00:00,101.174457378,3.34274516797,17.2618127791,26.862506967,16.0824960704,32.6817896323,1.1033538207,0.0,1.1033538207
 03/27  08:00:00,151.060126034,3.4161218802,20.0483206811,8.93644278051,48.2474882111,70.4033123869,2.18794223362,0.0,2.18794223362
 03/27  09:00:00,140.990130098,3.34274516797,22.4428816894,4.89383397693,48.2474882111,62.0547409583,1.10407718384,0.0,1.10407718384
 03/27  10:00:00,138.843701532,3.34274516797,25.5616599142,1.55522059337,48.2474882111,60.1281475517,2.18832453151,0.0,2.18832453151
 03/27  11:00:00,142.661473612,3.390725294,28.6388688002,0.321210253989,48.2474882111,62.0547409583,2.1886087803,0.0,2.1886087803
 03/27  12:00:00,145.098380773,3.57413562304,31.5431825052,0.214741887956,48.2474882111,61.5103924513,2.18936039853,0.0,2.18936039853
 03/27  13:00:00,148.164348544,3.49432221861,32.7538625564,0.0,48.2474882111,63.6602354638,2.18937668388,0.0,2.18937668388
 03/27  14:00:00,145.241821553,3.39523875346,33.4625069431,0.0,48.2474882111,60.1281475517,1.10387817662,0.0,1.10387817662
 03/27  15:00:00,146.099488298,3.40762595743,34.3077864833,0.0,48.2474882111,60.1281475517,2.18784193106,0.0,2.18784193106
 03/27  16:00:00,149.78051552,3.50503630364,35.0015132499,0.0,48.2474882111,63.0180376616,1.10433467746,0.0,1.10433467746
 03/27  17:00:00,139.404343924,3.60522914898,35.470062461,0.0,37.5258241642,62.7947880557,1.10389226267,0.0,1.10389226267
 03/27  18:00:00,99.5054508759,3.34274516797,33.3319265426,0.0,26.8041601173,36.0181789539,1.10370637894,0.0,1.10370637894
 03/27  19:00:00,103.388461969,3.34274516797,31.9411777735,0.440551071329,26.8041601173,33.4493877451,1.10339388154,0.0,1.10339388154
 03/27  20:00:00,96.1322024592,3.34274516797,29.2446293832,4.56133602195,16.0824960704,28.0885557216,1.10337702361,0.0,1.10337702361
 03/27  21:00:00,96.29815382,3.34274516797,28.1217019255,7.1346104448,16.0824960704,26.8041601173,1.1030517463,0.0,1.1030517463
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029501678,0.0,1.1029501678
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029496693,0.0,1.1029496693
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030390775,0.0,1.1030390775
 03/28  06:00:00,84.0203336199,3.37716415963,29.8189456951,9.20762355382,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,95.8045787054,3.34274516797,27.2825395523,11.4719015217,16.0824960704,32.6817896323,1.10339716291,0.0,1.10339716291
 03/28  08:00:00,152.836697991,3.50007318844,28.0765604926,2.60082361783,48.2474882111,70.4033123869,2.18793586207,0.0,2.18793586207
 03/28  09:00:00,142.497841692,3.3813443346,27.7750466686,1.03078142496,48.2474882111,62.0547409583,1.10399972854,0.0,1.10399972854
 03/28  10:00:00,139.92052246,3.39144812225,28.0704073169,0.0745911639733,48.2474882111,60.1281475517,2.18813794957,0.0,2.18813794957
 03/28  11:00:00,143.316509544,3.63042761227,29.3754126679,0.0,48.2474882111,62.0547409583,1.10424811182,0.0,1.10424811182
 03/28  12:00:00,143.274500269,3.84034576438,29.6678337483,0.0,48.2474882111,61.5103924513,3.2741111056,0.0,3.2741111056
 03/28  13:00:00,146.503221898,4.06042704942,30.5266310798,0.0,48.2474882111,63.6602354638,2.18916688995,0.0,2.18916688995
 03/28  14:00:00,144.367408068,4.03633075771,31.9470014536,0.0,48.2474882111,60.1281475517,1.1039544104,0.0,1.1039544104
 03/28  15:00:00,145.448544821,4.14116469873,32.9233042657,0.0,48.2474882111,60.1281475517,1.10386039632,0.0,1.10386039632
 03/28  16:00:00,149.114090072,4.2965012905,33.5436228146,0.0,48.2474882111,63.0180376616,2.1883920729,0.0,2.1883920729
 03/28  17:00:00,135.495738873,3.91906521553,31.2476213435,0.0,37.5258241642,62.7947880557,1.10370874903,0.0,1.10370874903
 03/28  18:00:00,93.4684560531,3.34344236126,27.2942345266,0.0,26.8041601173,36.0181789539,1.10357483813,0.0,1.10357483813
 03/28  19:00:00,96.2185526322,3.34274516797,25.1844432252,0.0273762825399,26.8041601173,33.4493877451,1.10330851872,0.0,1.10330851872
 03/28  20:00:00,87.3458052848,3.34274516797,23.2763939876,1.74317424303,16.0824960704,28.0885557216,1.10337402031,0.0,1.10337402031
 03/28  21:00:00,86.9338315222,3.34274516797,21.605896391,4.28609368159,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299849844,0.0,1.10299849844
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
