Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294421719,0.0,1.10294421719
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294372542,0.0,1.10294372542
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304908265,0.0,1.10304908265
 03/29  06:00:00,82.013526038,3.41423614556,22.2741523459,14.7085373352,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,89.8899394213,3.34274516797,15.9044508785,16.9353509115,16.0824960704,32.6817896323,1.10342030254,0.0,1.10342030254
 03/29  08:00:00,144.610928816,3.51288730015,17.9630652988,4.4757355254,48.2474882111,70.4033123869,1.104000899,0.0,1.104000899
 03/29  09:00:00,135.209442851,3.40044083698,19.2822533363,2.21607941455,48.2474882111,62.0547409583,2.18809793791,0.0,2.18809793791
 03/29  10:00:00,133.938508629,3.44370648484,20.7919018334,1.3188244542,48.2474882111,60.1281475517,1.10413134018,0.0,1.10413134018
 03/29  11:00:00,137.738824615,3.64771056633,23.377279948,0.403164837423,48.2474882111,62.0547409583,2.18867743799,0.0,2.18867743799
 03/29  12:00:00,140.790206481,3.89994572472,27.0668794399,0.0570605601177,48.2474882111,61.5103924513,2.18918282941,0.0,2.18918282941
 03/29  13:00:00,144.636766813,4.06140725801,28.6591957861,0.0,48.2474882111,63.6602354638,2.18942665077,0.0,2.18942665077
 03/29  14:00:00,139.016778324,3.81175213014,26.8209503369,0.0,48.2474882111,60.1281475517,2.18833658213,0.0,2.18833658213
 03/29  15:00:00,137.923257514,3.67790942453,25.8612722329,0.0,48.2474882111,60.1281475517,1.10388430918,0.0,1.10388430918
 03/29  16:00:00,141.438340406,3.79414560887,26.3702288308,0.0,48.2474882111,63.0180376616,2.18830749142,0.0,2.18830749142
 03/29  17:00:00,130.107699793,3.7305557092,26.0480917696,0.0,37.5258241642,62.7947880557,1.10365943584,0.0,1.10365943584
 03/29  18:00:00,90.0987117119,3.34274516797,23.522964788,0.402222590646,26.8041601173,36.0181789539,1.10352433149,0.0,1.10352433149
 03/29  19:00:00,96.4409495121,3.34274516797,22.8206162557,2.61360013188,26.8041601173,33.4493877451,1.10325530169,0.0,1.10325530169
 03/29  20:00:00,90.877674405,3.34274516797,21.7588876298,6.79254972109,16.0824960704,28.0885557216,1.10333508892,0.0,1.10333508892
 03/29  21:00:00,91.1504469124,3.34274516797,20.8998438039,9.20876165886,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029460482,0.0,1.1029460482
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294503117,0.0,1.10294503117
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294547457,0.0,1.10294547457
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303995795,0.0,1.10303995795
 03/30  06:00:00,85.6714483561,3.39607199403,24.6530206168,16.0057555339,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,92.5779367274,3.34274516797,18.3933546918,17.1344444042,16.0824960704,32.6817896323,1.10338157481,0.0,1.10338157481
 03/30  08:00:00,148.799331451,3.50413037223,21.902700772,4.73325961472,48.2474882111,70.4033123869,1.10401624892,0.0,1.10401624892
 03/30  09:00:00,139.083994691,3.38122684857,23.2611347878,2.13096379068,48.2474882111,62.0547409583,2.18820021237,0.0,2.18820021237
 03/30  10:00:00,137.985512806,3.38440592117,25.7752709375,0.441760090655,48.2474882111,60.1281475517,1.10415839548,0.0,1.10415839548
 03/30  11:00:00,143.763005447,3.67156911991,29.7807670632,0.0,48.2474882111,62.0547409583,2.18853796896,0.0,2.18853796896
 03/30  12:00:00,145.177312831,3.93243123317,31.4785608418,0.0,48.2474882111,61.5103924513,2.18950826738,0.0,2.18950826738
 03/30  13:00:00,148.729954762,4.1862867052,32.6275042879,0.0,48.2474882111,63.6602354638,2.1889984849,0.0,2.1889984849
 03/30  14:00:00,144.869519147,4.22150676128,32.2639365292,0.0,48.2474882111,60.1281475517,2.18811022685,0.0,2.18811022685
 03/30  15:00:00,142.775104341,4.24002893638,30.1509995475,0.0,48.2474882111,60.1281475517,1.1038583461,0.0,1.1038583461
 03/30  16:00:00,146.228112169,4.14656214382,30.8075840583,0.0,48.2474882111,63.0180376616,2.1884782951,0.0,2.1884782951
 03/30  17:00:00,135.947238239,3.93565365541,31.6825322699,0.0,37.5258241642,62.7947880557,1.10359610462,0.0,1.10359610462
 03/30  18:00:00,94.1952115352,3.34491689229,28.0195154777,0.0,26.8041601173,36.0181789539,1.10345215794,0.0,1.10345215794
 03/30  19:00:00,98.3003751657,3.34274516797,26.7862526994,0.50738934181,26.8041601173,33.4493877451,1.10330036049,0.0,1.10330036049
 03/30  20:00:00,91.4107408697,3.34274516797,25.7849971431,3.29950667253,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/30  21:00:00,91.2203580981,3.34274516797,24.3566037885,5.82191285987,16.0824960704,26.8041601173,1.10317406211,0.0,1.10317406211
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294601956,0.0,1.10294601956
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294587097,0.0,1.10294587097
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294644792,0.0,1.10294644792
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  06:00:00,85.3624198238,3.41087878574,23.4940489823,16.8408918445,5.36083202345,21.4433280938,1.10301400574,0.0,1.10301400574
 03/31  07:00:00,91.8940083823,3.34274516797,12.6991494446,22.1447213063,16.0824960704,32.6817896323,1.10338564201,0.0,1.10338564201
 03/31  08:00:00,144.865894344,3.50446993877,12.033924331,10.6682593823,48.2474882111,70.4033123869,1.10397318887,0.0,1.10397318887
 03/31  09:00:00,132.62949499,3.37670416072,10.859045544,8.08307602149,48.2474882111,62.0547409583,1.10405267528,0.0,1.10405267528
 03/31  10:00:00,130.114304813,3.34705851296,11.39784941,6.98532103329,48.2474882111,60.1281475517,2.1882014348,0.0,2.1882014348
 03/31  11:00:00,132.837873866,3.40942122893,13.1105435011,6.00723987265,48.2474882111,62.0547409583,2.18863226264,0.0,2.18863226264
 03/31  12:00:00,134.513575787,3.47312812976,14.4506619377,6.82346496256,48.2474882111,61.5103924513,2.18930788674,0.0,2.18930788674
 03/31  13:00:00,135.334196151,3.4923170108,15.5000893176,4.42562605326,48.2474882111,63.6602354638,2.18899888398,0.0,2.18899888398
 03/31  14:00:00,131.075329774,3.40621046086,15.1058024336,4.17924102231,48.2474882111,60.1281475517,1.10396435478,0.0,1.10396435478
 03/31  15:00:00,131.473346169,3.41115751316,15.3662501857,4.31186261293,48.2474882111,60.1281475517,2.18782602909,0.0,2.18782602909
 03/31  16:00:00,135.695840717,3.50051353189,16.301915764,4.61944545463,48.2474882111,63.0180376616,1.10414794733,0.0,1.10414794733
 03/31  17:00:00,127.133111771,3.58710466549,16.0688904438,7.14806434782,37.5258241642,62.7947880557,2.18755908316,0.0,2.18755908316
 03/31  18:00:00,91.9746729194,3.34274516797,14.236548226,11.5646003602,26.8041601173,36.0181789539,1.10343655659,0.0,1.10343655659
 03/31  19:00:00,100.335596954,3.34274516797,13.7630134593,15.5658503702,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/31  20:00:00,97.8545640791,3.34274516797,12.974116821,22.554210204,16.0824960704,28.0885557216,1.1033206868,0.0,1.1033206868
 03/31  21:00:00,98.6573274301,3.34274516797,12.6467301385,24.9687558419,16.0824960704,26.8041601173,1.10304089428,0.0,1.10304089428
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294664532,0.0,1.10294664532
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294657571,0.0,1.10294657571
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303860464,0.0,1.10303860464
 04/01  06:00:00,110.837880401,3.34274516797,18.9953932008,46.8831418211,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,86.681525353,3.34274516797,7.33833120139,41.5829330213,5.36083202345,26.5809105114,1.10313034144,0.0,1.10313034144
 04/01  08:00:00,94.451336265,3.34274516797,9.25197003764,23.7444761154,26.8041601173,31.2995447326,1.1033297877,0.0,1.1033297877
 04/01  09:00:00,91.264702229,3.3428593667,11.9251861319,15.6368194787,26.8041601173,33.5472370403,1.10347357431,0.0,1.10347357431
 04/01  10:00:00,87.1576719965,3.351966933,14.7536163225,9.65554819269,26.8041601173,32.583940337,0.02,0.0,0.02
 04/01  11:00:00,89.2811901425,3.34327860418,17.1570009215,7.13667776074,26.8041601173,34.8316326447,1.10349646425,0.0,1.10349646425
 04/01  12:00:00,87.3701966797,3.38268856763,18.1545951092,5.4730757511,26.8041601173,33.5472370403,1.10350339907,0.0,1.10350339907
 04/01  13:00:00,84.7158329052,3.47336866108,19.3205553359,4.13086286528,26.8041601173,30.9784458315,1.10338267535,0.0,1.10338267535
 04/01  14:00:00,54.8142547501,3.42015287484,19.071177699,2.94153275602,8.04124803518,21.3317032909,1.1033005748,0.0,1.1033005748
 04/01  15:00:00,51.7585378066,3.36593058186,18.1954680652,2.10014334379,8.04124803518,20.0473076865,1.10320377536,0.0,1.10320377536
 04/01  16:00:00,52.7573748967,3.34274516797,18.2201135328,2.77642147906,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/01  17:00:00,46.4036250986,3.35000972318,17.9555231977,4.40014659495,2.68041601173,18.0090894769,1.10302792112,0.0,1.10302792112
 04/01  18:00:00,29.103633483,1.43736802871,8.89491327808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10283223445,0.0,1.10283223445
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308430634,0.0,1.10308430634
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294743529,0.0,1.10294743529
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291584173,0.0,1.10291584173
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300362216,0.0,1.10300362216
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294887407,0.0,1.10294887407
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,26.1855364063,1.04826175583,6.36592247429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  10:00:00,28.3859456439,1.35185199655,8.26274147115,0.0,2.68041601173,16.0824960704,1.1029646138,0.0,1.1029646138
 04/02  11:00:00,27.5868908406,1.18611791919,7.62942074525,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  12:00:00,20.1608421859,0.178230168214,1.21125984146,0.0,2.68041601173,16.0824960704,1.10297761978,0.0,1.10297761978
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  14:00:00,26.9664144532,1.04826175583,7.14680052119,0.0,2.68041601173,16.0824960704,1.10301784846,0.0,1.10301784846
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,31.95420833,1.65845294561,11.5244032082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,39.9226723178,2.70995668537,18.4413634562,0.0,2.68041601173,16.0824960704,1.10297104076,0.0,1.10297104076
 04/02  18:00:00,34.4354044747,2.05026661043,13.613785688,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,27.6165476072,0.534690504643,3.3758382597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291389029,0.0,1.10291389029
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291147119,0.0,1.10291147119
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294583302,0.0,1.10294583302
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294626521,0.0,1.10294626521
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,96.4951632852,3.34274516797,19.5907883938,31.945029512,5.36083202345,21.4433280938,1.10301297053,0.0,1.10301297053
 04/03  07:00:00,94.0548618521,3.34274516797,11.1575649649,28.3144925891,16.0824960704,32.6817896323,1.10343483099,0.0,1.10343483099
 04/03  08:00:00,146.53074005,3.50877387552,16.8559421042,7.5067833787,48.2474882111,70.4033123869,1.10384684804,0.0,1.10384684804
 04/03  09:00:00,139.257038669,3.39158374011,22.6119494691,2.94283619659,48.2474882111,62.0547409583,1.10410161686,0.0,1.10410161686
 04/03  10:00:00,137.776217419,3.37702724965,24.930366705,1.084747607,48.2474882111,60.1281475517,2.18827516178,0.0,2.18827516178
 04/03  11:00:00,140.37653831,3.4637679638,26.2712912444,0.330809838221,48.2474882111,62.0547409583,2.1886708993,0.0,2.1886708993
 04/03  12:00:00,140.610833401,3.56943938814,26.9464207312,0.328652525389,48.2474882111,61.5103924513,2.1893035241,0.0,2.1893035241
 04/03  13:00:00,141.925443178,3.62623727858,26.3830421304,0.0,48.2474882111,63.6602354638,2.18896675291,0.0,2.18896675291
 04/03  14:00:00,137.303265845,3.49581727531,25.423372713,0.0,48.2474882111,60.1281475517,1.10394244066,0.0,1.10394244066
 04/03  15:00:00,137.184683818,3.50389955773,25.2967084036,0.0,48.2474882111,60.1281475517,2.18776174032,0.0,2.18776174032
 04/03  16:00:00,140.226532879,3.60999124506,25.3226316779,0.019943989021,48.2474882111,63.0180376616,1.10402563531,0.0,1.10402563531
 04/03  17:00:00,129.386002424,3.70976062863,24.6073196236,0.739869857849,37.5258241642,62.7947880557,2.18745729678,0.0,2.18745729678
 04/03  18:00:00,91.3165941634,3.34274516797,21.6028161349,3.54025369528,26.8041601173,36.0181789539,0.02,0.0,0.02
 04/03  19:00:00,97.5116240631,3.34274516797,20.617397062,8.35482720994,26.8041601173,33.4493877451,1.10337522711,0.0,1.10337522711
 04/03  20:00:00,95.160224802,3.34274516797,19.643166275,13.1908214729,16.0824960704,28.0885557216,1.10334961138,0.0,1.10334961138
 04/03  21:00:00,93.8929991203,3.34274516797,20.0084380294,12.8427196412,16.0824960704,26.8041601173,1.10303829035,0.0,1.10303829035
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294628622,0.0,1.10294628622
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294577396,0.0,1.10294577396
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304032564,0.0,1.10304032564
 04/04  06:00:00,89.3154962984,3.34714050116,24.070532342,20.2812232439,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,94.6929116101,3.34274516797,21.6011798005,18.5089275116,16.0824960704,32.6817896323,1.10333188688,0.0,1.10333188688
 04/04  08:00:00,151.447676463,3.5795418344,25.3050405114,3.90385342545,48.2474882111,70.4033123869,1.10402758014,0.0,1.10402758014
 04/04  09:00:00,142.503316735,3.45630944103,26.7543634776,1.98197455282,48.2474882111,62.0547409583,2.18805911106,0.0,2.18805911106
 04/04  10:00:00,141.355044407,3.44087719245,28.8941324424,0.635958915772,48.2474882111,60.1281475517,1.10408585001,0.0,1.10408585001
 04/04  11:00:00,144.31779554,3.5372542975,30.3004794793,0.169392499614,48.2474882111,62.0547409583,2.18852841732,0.0,2.18852841732
 04/04  12:00:00,144.940944643,3.63915734079,31.3728778394,0.162588706325,48.2474882111,61.5103924513,2.18895236241,0.0,2.18895236241
 04/04  13:00:00,148.478744729,3.88081809116,32.6817628689,0.0,48.2474882111,63.6602354638,2.1892655259,0.0,2.1892655259
 04/04  14:00:00,144.365507274,3.8782611402,32.1031702769,0.0,48.2474882111,60.1281475517,2.18801188465,0.0,2.18801188465
 04/04  15:00:00,144.68258498,3.87983504866,32.4186740742,0.0,48.2474882111,60.1281475517,1.10388067192,0.0,1.10388067192
 04/04  16:00:00,147.381201933,3.90374890376,32.2034870624,0.0,48.2474882111,63.0180376616,2.18847598174,0.0,2.18847598174
 04/04  17:00:00,134.82619112,3.81706771672,30.6800710897,0.0,37.5258241642,62.7947880557,1.10358629227,0.0,1.10358629227
 04/04  18:00:00,93.3581398765,3.34274516797,27.1846155433,0.0,26.8041601173,36.0181789539,1.10343552244,0.0,1.10343552244
 04/04  19:00:00,94.8335527069,3.34274516797,25.7645253268,0.529627589043,26.8041601173,33.4493877451,1.10328133947,0.0,1.10328133947
 04/04  20:00:00,91.002343344,3.34274516797,24.6859722406,3.9901340493,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/04  21:00:00,91.4969329191,3.34274516797,24.2016179583,6.25347351112,16.0824960704,26.8041601173,1.10306820446,0.0,1.10306820446
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294572649,0.0,1.10294572649
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293918264,0.0,1.10293918264
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294204928,0.0,1.10294204928
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,80.3244504492,3.40048616357,27.0599323557,8.2474317185,5.36083202345,21.4433280938,1.10300934933,0.0,1.10300934933
 04/05  07:00:00,88.5085751758,3.34274516797,24.9724935423,8.95327733539,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/05  08:00:00,152.966825261,3.63622978616,28.9567871776,1.71456760526,48.2474882111,70.4033123869,2.18761684255,0.0,2.18761684255
 04/05  09:00:00,145.967336144,3.50407022136,31.9066388019,0.245957856837,48.2474882111,62.0547409583,1.1039391572,0.0,1.1039391572
 04/05  10:00:00,144.981831686,3.49198427401,33.1057715548,0.0,48.2474882111,60.1281475517,2.18792746282,0.0,2.18792746282
 04/05  11:00:00,149.650084301,3.74888449141,35.5905305464,0.0,48.2474882111,62.0547409583,2.18855509533,0.0,2.18855509533
 04/05  12:00:00,150.681486579,3.95000242424,36.9651633978,0.0,48.2474882111,61.5103924513,2.1891812877,0.0,2.1891812877
 04/05  13:00:00,153.940078735,4.25334536157,37.7705696045,0.0,48.2474882111,63.6602354638,2.18909507253,0.0,2.18909507253
 04/05  14:00:00,149.954075991,4.32288149436,37.2471186393,0.0,48.2474882111,60.1281475517,1.10390587557,0.0,1.10390587557
 04/05  15:00:00,151.244076427,4.22367992099,38.6363206495,0.0,48.2474882111,60.1281475517,1.10379617437,0.0,1.10379617437
 04/05  16:00:00,157.337991556,4.55893478486,41.505090804,0.0,48.2474882111,63.0180376616,2.18817843152,0.0,2.18817843152
 04/05  17:00:00,141.47311991,4.12664778316,37.0174198131,0.0,37.5258241642,62.7947880557,1.10368639071,0.0,1.10368639071
 04/05  18:00:00,97.3584109493,3.34366707525,31.1839647088,0.0,26.8041601173,36.0181789539,1.10345344561,0.0,1.10345344561
 04/05  19:00:00,98.6589470571,3.34274516797,30.1179242691,0.00162299685713,26.8041601173,33.4493877451,1.10325998984,0.0,1.10325998984
 04/05  20:00:00,91.5802839924,3.34274516797,28.104274249,1.14977268932,16.0824960704,28.0885557216,1.10332897845,0.0,1.10332897845
 04/05  21:00:00,90.8554153178,3.34274516797,26.1098897745,3.70368409356,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294122858,0.0,1.10294122858
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294238513,0.0,1.10294238513
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102943914,0.0,1.102943914
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,80.421431781,3.45864534917,26.8205882654,8.52559795499,5.36083202345,21.4433280938,1.10308470328,0.0,1.10308470328
 04/06  07:00:00,85.9931476881,3.34274516797,21.7659388265,9.64440456352,16.0824960704,32.6817896323,1.10341868734,0.0,1.10341868734
 04/06  08:00:00,150.294066685,3.65300869939,25.7791395569,2.2026777366,48.2474882111,70.4033123869,1.10392467946,0.0,1.10392467946
 04/06  09:00:00,142.541564368,3.5089625798,27.847711125,0.874221399336,48.2474882111,62.0547409583,2.18793546378,0.0,2.18793546378
 04/06  10:00:00,140.861720661,3.48270132916,28.8194414073,0.175502067124,48.2474882111,60.1281475517,1.10400440753,0.0,1.10400440753
 04/06  11:00:00,144.931510985,3.60841802236,31.0124236988,0.0,48.2474882111,62.0547409583,2.18851071977,0.0,2.18851071977
 04/06  12:00:00,146.215384926,3.77521030275,32.673853867,0.0,48.2474882111,61.5103924513,2.18902067614,0.0,2.18902067614
 04/06  13:00:00,150.747144195,4.12828470726,34.7026957188,0.0,48.2474882111,63.6602354638,2.188981793,0.0,2.188981793
 04/06  14:00:00,148.160218442,4.1692691968,35.6068733878,0.0,48.2474882111,60.1281475517,1.10394176789,0.0,1.10394176789
 04/06  15:00:00,149.329057569,4.22681665751,36.7181650543,0.0,48.2474882111,60.1281475517,2.18773921794,0.0,2.18773921794
 04/06  16:00:00,151.756369848,4.35043638613,36.1319674948,0.0,48.2474882111,63.0180376616,1.1043126603,0.0,1.1043126603
 04/06  17:00:00,137.058925033,4.06103731136,32.6688354075,0.0,37.5258241642,62.7947880557,1.10385814073,0.0,1.10385814073
 04/06  18:00:00,93.9517672858,3.34274516797,27.7782429526,0.0,26.8041601173,36.0181789539,1.10363498625,0.0,1.10363498625
 04/06  19:00:00,94.6694704541,3.34274516797,26.0328170685,0.097253594516,26.8041601173,33.4493877451,1.10334577768,0.0,1.10334577768
 04/06  20:00:00,88.9522477847,3.34274516797,24.6756005263,1.95041020431,16.0824960704,28.0885557216,1.10331720493,0.0,1.10331720493
 04/06  21:00:00,89.5834948497,3.34274516797,23.9191887542,4.62246464575,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304058634,0.0,1.10304058634
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294429787,0.0,1.10294429787
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294398804,0.0,1.10294398804
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303953077,0.0,1.10303953077
 04/07  06:00:00,79.6403664755,3.46618970201,28.0674972739,6.49007928823,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,87.9895638829,3.34274516797,25.2932329274,8.11352665753,16.0824960704,32.6817896323,1.10338575314,0.0,1.10338575314
 04/07  08:00:00,152.401239538,3.6595708814,27.987350151,2.0950778138,48.2474882111,70.4033123869,1.10391853796,0.0,1.10391853796
 04/07  09:00:00,144.028668702,3.51278186798,29.7215873136,0.483630256642,48.2474882111,62.0547409583,2.18786121018,0.0,2.18786121018
 04/07  10:00:00,144.331663919,3.50104325967,32.4465448025,0.0,48.2474882111,60.1281475517,1.10409789276,0.0,1.10409789276
 04/07  11:00:00,147.57616857,3.6145417572,33.650957549,0.0,48.2474882111,62.0547409583,2.1885199691,0.0,2.1885199691
 04/07  12:00:00,146.407561121,3.66457102683,32.9766693381,0.0,48.2474882111,61.5103924513,2.18936865913,0.0,2.18936865913
 04/07  13:00:00,149.156147116,3.80444387972,33.4355394669,0.0,48.2474882111,63.6602354638,2.18931786288,0.0,2.18931786288
 04/07  14:00:00,146.654978975,3.90049622345,34.3704068943,0.0,48.2474882111,60.1281475517,2.18778719016,0.0,2.18778719016
 04/07  15:00:00,148.675433929,4.12034723399,36.1710108381,0.0,48.2474882111,60.1281475517,1.10387425892,0.0,1.10387425892
 04/07  16:00:00,152.810895648,4.19020205463,37.3467276262,0.0,48.2474882111,63.0180376616,2.18832406136,0.0,2.18832406136
 04/07  17:00:00,139.111213783,3.97567016432,34.8064913049,0.0,37.5258241642,62.7947880557,1.10365959057,0.0,1.10365959057
 04/07  18:00:00,97.0859866104,3.34274516797,30.9124622772,0.0,26.8041601173,36.0181789539,1.10346287005,0.0,1.10346287005
 04/07  19:00:00,98.898913433,3.34274516797,30.3308872728,0.0286263691204,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/07  20:00:00,93.2607808888,3.34274516797,29.5696287943,1.36491504038,16.0824960704,28.0885557216,1.10333322321,0.0,1.10333322321
 04/07  21:00:00,94.6065015774,3.34274516797,29.838550572,3.7261095557,16.0824960704,26.8041601173,1.10303970366,0.0,1.10303970366
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293740302,0.0,1.10293740302
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294062462,0.0,1.10294062462
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303139082,0.0,1.10303139082
 04/08  06:00:00,81.7422074423,3.44900244802,31.5702245011,5.10638028188,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/08  07:00:00,73.2111849388,3.34274516797,29.9121227443,5.53880106426,5.36083202345,26.5809105114,1.10311604788,0.0,1.10311604788
 04/08  08:00:00,95.1479854047,3.34274516797,31.1839699126,2.50912538011,26.8041601173,31.2995447326,1.10323534524,0.0,1.10323534524
 04/08  09:00:00,98.7722552574,3.34274516797,33.6413447973,1.42832804046,26.8041601173,33.5472370403,1.10342183713,0.0,1.10342183713
 04/08  10:00:00,99.1563988228,3.34624025878,35.9719671439,0.441650871665,26.8041601173,32.583940337,0.02,0.0,0.02
 04/08  11:00:00,102.027929644,3.41080436774,36.9612663943,0.0116260261978,26.8041601173,34.8316326447,1.10343183004,0.0,1.10343183004
 04/08  12:00:00,102.568393741,3.59935462755,38.6092018619,0.0,26.8041601173,33.5472370403,1.10342487121,0.0,1.10342487121
 04/08  13:00:00,101.063230007,3.67953790728,39.5926460569,0.0,26.8041601173,30.9784458315,1.10337142709,0.0,1.10337142709
 04/08  14:00:00,69.6499264415,3.54411005879,36.7244249626,0.0,8.04124803518,21.3317032909,1.10327809535,0.0,1.10327809535
 04/08  15:00:00,65.0934146925,3.40147396618,33.5949449106,0.0,8.04124803518,20.0473076865,1.10317406836,0.0,1.10317406836
 04/08  16:00:00,62.7256057756,3.34475442167,30.9627566371,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/08  17:00:00,53.7622698294,3.34274516797,29.5378494958,0.18372958289,2.68041601173,18.0090894769,1.10300289355,0.0,1.10300289355
 04/08  18:00:00,24.7101328763,0.586427167353,5.35235353277,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300255264,0.0,1.10300255264
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307234964,0.0,1.10307234964
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293828304,0.0,1.10293828304
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290908067,0.0,1.10290908067
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300517183,0.0,1.10300517183
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290338618,0.0,1.10290338618
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294418171,0.0,1.10294418171
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306814414,0.0,1.10306814414
 04/09  14:00:00,32.0308791154,1.05849179036,12.2010351489,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290440213,0.0,1.10290440213
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,27.6207381519,0.684420731296,8.16496524441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,43.9734976635,2.21212802943,22.9900174579,0.0,2.68041601173,16.0824960704,1.10296551378,0.0,1.10296551378
 04/09  19:00:00,25.5725222435,0.178230168214,1.68827323243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102997885,0.0,1.102997885
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291104568,0.0,1.10291104568
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294119664,0.0,1.10294119664
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029421719,0.0,1.1029421719
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,80.3161646666,3.50476300833,31.3259564764,3.86884497057,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,86.2233499514,3.34274516797,27.4239362194,6.68394276723,16.0824960704,32.6817896323,1.10328075906,0.0,1.10328075906
 04/10  08:00:00,152.854022203,3.62935916172,28.8340602362,1.73136211326,48.2474882111,70.4033123869,2.18777108132,0.0,2.18777108132
 04/10  09:00:00,142.621389599,3.49484251569,28.7491939313,0.0666838880824,48.2474882111,62.0547409583,1.10392837909,0.0,1.10392837909
 04/10  10:00:00,141.689376401,3.49127408091,29.8140264632,0.0,48.2474882111,60.1281475517,2.18788609178,0.0,2.18788609178
 04/10  11:00:00,146.104171561,3.59853549962,32.1949667977,0.0,48.2474882111,62.0547409583,1.10430223033,0.0,1.10430223033
 04/10  12:00:00,147.106820261,3.65005912152,33.6904403835,0.0,48.2474882111,61.5103924513,2.18893918267,0.0,2.18893918267
 04/10  13:00:00,154.017447439,4.06740818756,38.0338754826,0.0,48.2474882111,63.6602354638,2.18917357387,0.0,2.18917357387
 04/10  14:00:00,155.429767023,4.30874656914,42.7369445974,0.0,48.2474882111,60.1281475517,2.18805515642,0.0,2.18805515642
 04/10  15:00:00,157.487253169,4.31524936956,44.7879279429,0.0,48.2474882111,60.1281475517,1.10379801678,0.0,1.10379801678
 04/10  16:00:00,161.47313555,4.45611034454,45.7430592392,0.0,48.2474882111,63.0180376616,2.18823171099,0.0,2.18823171099
 04/10  17:00:00,145.320690857,4.11193955817,40.8796989849,0.0,37.5258241642,62.7947880557,1.10359757394,0.0,1.10359757394
 04/10  18:00:00,98.803441279,3.3429500681,32.6297120456,0.0,26.8041601173,36.0181789539,1.10341956062,0.0,1.10341956062
 04/10  19:00:00,99.779612564,3.34274516797,31.2339697606,0.00624301222442,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/10  20:00:00,94.6070578115,3.34274516797,30.8179342708,1.4628864866,16.0824960704,28.0885557216,1.10328037272,0.0,1.10328037272
 04/10  21:00:00,94.8847583634,3.34274516797,30.4270908925,3.41582602123,16.0824960704,26.8041601173,1.10303629886,0.0,1.10303629886
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294213307,0.0,1.10294213307
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029380797,0.0,1.1029380797
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298931518,0.0,1.10298931518
 04/11  06:00:00,83.2090367581,3.45724821486,26.873091285,11.2620970468,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,81.6051905287,3.34274516797,18.9948085271,10.494911037,16.0824960704,32.6817896323,1.10334568797,0.0,1.10334568797
 04/11  08:00:00,149.79455688,3.66143830793,25.2007122568,2.27316562323,48.2474882111,70.4033123869,2.18751083652,0.0,2.18751083652
 04/11  09:00:00,143.6254519,3.64023386624,29.3179273047,0.356621465259,48.2474882111,62.0547409583,1.10406793431,0.0,1.10406793431
 04/11  10:00:00,143.647145281,3.85468786564,31.4083815585,0.0,48.2474882111,60.1281475517,1.10408656526,0.0,1.10408656526
 04/11  11:00:00,147.484788064,4.2138957843,32.9602230159,0.0,48.2474882111,62.0547409583,2.18846182776,0.0,2.18846182776
 04/11  12:00:00,147.822685211,4.17652052532,33.8798439293,0.0,48.2474882111,61.5103924513,2.18879118373,0.0,2.18879118373
 04/11  13:00:00,154.356150618,4.59083376425,37.8491530845,0.0,48.2474882111,63.6602354638,2.18886897522,0.0,2.18886897522
 04/11  14:00:00,151.464762139,4.56463452448,38.5160517578,0.0,48.2474882111,60.1281475517,2.1878363618,0.0,2.1878363618
 04/11  15:00:00,151.737784813,4.69330398675,38.6604049689,0.0,48.2474882111,60.1281475517,1.10388369426,0.0,1.10388369426
 04/11  16:00:00,156.516042122,5.04496581342,40.1971103422,0.0,48.2474882111,63.0180376616,2.18830270549,0.0,2.18830270549
 04/11  17:00:00,143.628836173,4.71268142136,38.5871024381,0.0,37.5258241642,62.7947880557,1.1036414741,0.0,1.1036414741
 04/11  18:00:00,97.7048870997,3.50878895955,31.3653189749,0.0,26.8041601173,36.0181789539,1.10344104432,0.0,1.10344104432
 04/11  19:00:00,97.3897542368,3.3761861485,28.8169134652,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/11  20:00:00,90.3703053377,3.34274516797,27.704401865,0.339666418673,16.0824960704,28.0885557216,1.10330966096,0.0,1.10330966096
 04/11  21:00:00,89.6118064365,3.34274516797,27.451569347,1.11839563988,16.0824960704,26.8041601173,1.10302911523,0.0,1.10302911523
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294149278,0.0,1.10294149278
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293528461,0.0,1.10293528461
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303495982,0.0,1.10303495982
 04/12  06:00:00,79.4900815099,3.52156362624,29.4986966915,4.85322098076,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,84.3731598489,3.34274516797,27.3023082574,4.95538062682,16.0824960704,32.6817896323,1.10332314044,0.0,1.10332314044
 04/12  08:00:00,154.963531809,3.70137190437,32.2002609617,0.402658250615,48.2474882111,70.4033123869,1.10397970112,0.0,1.10397970112
 04/12  09:00:00,148.528567882,3.60546272445,34.6124358945,0.0,48.2474882111,62.0547409583,2.18789257031,0.0,2.18789257031
 04/12  10:00:00,149.913687278,3.74182371071,37.7877877105,0.0,48.2474882111,60.1281475517,1.10397016452,0.0,1.10397016452
 04/12  11:00:00,158.201261927,4.36130215906,43.5292905048,0.0,48.2474882111,62.0547409583,2.18845441837,0.0,2.18845441837
 04/12  12:00:00,158.105168032,4.34770233603,43.9911449397,0.0,48.2474882111,61.5103924513,2.1892223015,0.0,2.1892223015
 04/12  13:00:00,164.588970979,4.96642364442,47.7063835658,0.0,48.2474882111,63.6602354638,2.1891079858,0.0,2.1891079858
 04/12  14:00:00,159.780990518,4.93616085989,46.4607538015,0.0,48.2474882111,60.1281475517,1.10385838494,0.0,1.10385838494
 04/12  15:00:00,157.001516756,4.79770842397,43.8197324749,0.0,48.2474882111,60.1281475517,2.18761597928,0.0,2.18761597928
 04/12  16:00:00,158.881608313,4.75233001064,42.8553123357,0.0,48.2474882111,63.0180376616,1.10406751363,0.0,1.10406751363
 04/12  17:00:00,143.403096696,4.38327369178,38.6907706904,0.0,37.5258241642,62.7947880557,1.1038391685,0.0,1.1038391685
 04/12  18:00:00,98.4442365646,3.41478299329,32.1986744061,0.0,26.8041601173,36.0181789539,1.10354628718,0.0,1.10354628718
 04/12  19:00:00,100.475807536,3.38218721531,31.8969656975,0.0,26.8041601173,33.4493877451,1.10331702106,0.0,1.10331702106
 04/12  20:00:00,93.6818750732,3.34274516797,30.9881560429,0.367481976187,16.0824960704,28.0885557216,1.10309348154,0.0,1.10309348154
 04/12  21:00:00,92.9390581828,3.34274516797,30.2131638497,1.68405288343,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298439779,0.0,1.10298439779
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029407556,0.0,1.1029407556
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293417505,0.0,1.10293417505
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303189211,0.0,1.10303189211
 04/13  06:00:00,79.4652770006,3.53652966021,30.8879832279,3.42416390118,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,84.8905545912,3.34274516797,29.5461830787,3.22890054781,16.0824960704,32.6817896323,1.10339288856,0.0,1.10339288856
 04/13  08:00:00,155.588479895,3.73510983973,33.0155800143,0.178549349296,48.2474882111,70.4033123869,1.10379447464,0.0,1.10379447464
 04/13  09:00:00,146.324391792,3.62715534484,32.3865671834,0.0,48.2474882111,62.0547409583,2.18797492702,0.0,2.18797492702
 04/13  10:00:00,147.079167436,3.64058637781,35.054505201,0.0,48.2474882111,60.1281475517,1.10399453421,0.0,1.10399453421
 04/13  11:00:00,153.071779279,3.9170492624,38.8440607531,0.0,48.2474882111,62.0547409583,2.18841665583,0.0,2.18841665583
 04/13  12:00:00,151.899803719,3.93768195585,38.1958010063,0.0,48.2474882111,61.5103924513,2.18943499842,0.0,2.18943499842
 04/13  13:00:00,158.654421651,4.54016520206,42.1980926796,0.0,48.2474882111,63.6602354638,2.18897757412,0.0,2.18897757412
 04/13  14:00:00,156.745861046,4.57572388619,43.7860613031,0.0,48.2474882111,60.1281475517,1.10379755012,0.0,1.10379755012
 04/13  15:00:00,157.538424876,4.52241880192,44.6319302175,0.0,48.2474882111,60.1281475517,1.10383169404,0.0,1.10383169404
 04/13  16:00:00,160.291713739,4.7578510439,44.2598967284,0.0,48.2474882111,63.0180376616,2.18817131552,0.0,2.18817131552
 04/13  17:00:00,143.466405531,4.29499264822,38.8423605687,0.0,37.5258241642,62.7947880557,1.10339756312,0.0,1.10339756312
 04/13  18:00:00,99.0787176283,3.38221642204,32.865722041,0.0,26.8041601173,36.0181789539,1.10341942641,0.0,1.10341942641
 04/13  19:00:00,100.526339469,3.35534510515,31.9743397404,0.0,26.8041601173,33.4493877451,1.10322505811,0.0,1.10322505811
 04/13  20:00:00,93.6463708779,3.34274516797,30.8762084803,0.443925343463,16.0824960704,28.0885557216,1.10334363356,0.0,1.10334363356
 04/13  21:00:00,93.4699550053,3.34274516797,30.4418051592,1.9863083964,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293852346,0.0,1.10293852346
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293967564,0.0,1.10293967564
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293550776,0.0,1.10293550776
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,80.9181719647,3.52949466555,31.5542668927,4.21781019517,5.36083202345,21.4433280938,1.10303519352,0.0,1.10303519352
 04/14  07:00:00,86.1767962056,3.34274516797,30.6673649252,3.39396031571,16.0824960704,32.6817896323,1.10339455246,0.0,1.10339455246
 04/14  08:00:00,158.542076199,3.74976159599,35.8799869202,0.253086990318,48.2474882111,70.4033123869,1.10393048749,0.0,1.10393048749
 04/14  09:00:00,151.933594998,3.65192654014,37.9709991945,0.0,48.2474882111,62.0547409583,1.1039678046,0.0,1.1039678046
 04/14  10:00:00,151.606222913,3.66499097348,39.557156083,0.0,48.2474882111,60.1281475517,2.18791409824,0.0,2.18791409824
 04/14  11:00:00,159.716652459,4.23402504725,45.1719581486,0.0,48.2474882111,62.0547409583,2.18841574825,0.0,2.18841574825
 04/14  12:00:00,157.604217056,4.03312519841,43.8047711014,0.0,48.2474882111,61.5103924513,2.18890615084,0.0,2.18890615084
 04/14  13:00:00,164.223273859,4.73054239349,47.5765676961,0.0,48.2474882111,63.6602354638,2.18871426918,0.0,2.18871426918
 04/14  14:00:00,161.750673927,4.83836490765,48.5282331629,0.0,48.2474882111,60.1281475517,1.10388156931,0.0,1.10388156931
 04/14  15:00:00,161.186188277,4.87764147621,47.9244709439,0.0,48.2474882111,60.1281475517,1.10374915242,0.0,1.10374915242
 04/14  16:00:00,162.177151114,4.86756207462,46.0356230726,0.0,48.2474882111,63.0180376616,2.18843563595,0.0,2.18843563595
 04/14  17:00:00,151.500938042,4.8395288638,46.3323568644,0.0,37.5258241642,62.7947880557,1.10355163563,0.0,1.10355163563
 04/14  18:00:00,102.924031557,3.4378613483,36.6553910431,0.0,26.8041601173,36.0181789539,1.10347888513,0.0,1.10347888513
 04/14  19:00:00,102.329225469,3.38904309532,33.7435277507,0.0,26.8041601173,33.4493877451,1.10323215173,0.0,1.10323215173
 04/14  20:00:00,95.2686728693,3.34274516797,32.9187069947,0.0237288206086,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/14  21:00:00,94.1999399686,3.34274516797,32.4188056295,0.739292889442,16.0824960704,26.8041601173,1.10303562392,0.0,1.10303562392
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293911699,0.0,1.10293911699
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293160577,0.0,1.10293160577
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293775346,0.0,1.10293775346
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,80.5297511645,3.51509005487,31.9852280483,3.41283284988,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,69.0536393834,3.34274516797,30.2265156935,3.53419589298,5.36083202345,26.5809105114,1.10306459542,0.0,1.10306459542
 04/15  08:00:00,95.473622958,3.34274516797,32.9887703735,1.02996247249,26.8041601173,31.2995447326,1.10326695291,0.0,1.10326695291
 04/15  09:00:00,100.653662696,3.34274516797,36.7529694373,0.19811083866,26.8041601173,33.5472370403,1.10345008406,0.0,1.10345008406
 04/15  10:00:00,101.257912365,3.34274516797,38.5186266487,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 04/15  11:00:00,104.524493022,3.36533089075,39.5149292755,0.0,26.8041601173,34.8316326447,1.10344683741,0.0,1.10344683741
 04/15  12:00:00,103.556034255,3.39596333429,39.8002336692,0.0,26.8041601173,33.5472370403,1.10342735221,0.0,1.10342735221
 04/15  13:00:00,101.425669048,3.48122619031,40.1533968146,0.0,26.8041601173,30.9784458315,1.10336133278,0.0,1.10336133278
 04/15  14:00:00,71.9257124925,3.37808578519,39.1662352872,0.0,8.04124803518,21.3317032909,1.10325952403,0.0,1.10325952403
 04/15  15:00:00,69.5755403306,3.34477122093,38.1337732939,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
