Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/15  16:00:00,68.6410294505,3.34274516797,36.8801895657,0.0,8.04124803518,20.3684065876,1.10321127093,0.0,1.10321127093
 04/15  17:00:00,60.4742139379,3.34274516797,36.4335231872,0.0,2.68041601173,18.0090894769,1.10299929227,0.0,1.10299929227
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029977577,0.0,1.1029977577
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102996548,0.0,1.102996548
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293785311,0.0,1.10293785311
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289868974,0.0,1.10289868974
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299772612,0.0,1.10299772612
 04/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,21.1250249601,0.189447013223,2.16422577066,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,47.1933333436,2.5188100685,25.9031710989,0.0,2.68041601173,16.0824960704,1.1029629993,0.0,1.1029629993
 04/16  09:00:00,43.9804700363,2.43188032222,22.7772375379,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,46.1759496486,2.63236978612,24.7722276863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,44.128734201,2.42378097348,22.9336010513,0.0,2.68041601173,16.0824960704,1.10302589604,0.0,1.10302589604
 04/16  12:00:00,45.033273541,2.47371817893,23.7882031858,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,44.3433219939,2.37124701033,23.2007228074,0.0,2.68041601173,16.0824960704,1.10311949962,0.0,1.10311949962
 04/16  14:00:00,44.5736375161,2.38557261518,23.4167127247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,35.6937962189,1.53941727849,15.3830267642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,32.7398803399,1.21487236832,12.7536557953,0.0,2.68041601173,16.0824960704,1.10295098907,0.0,1.10295098907
 04/16  17:00:00,21.2330708057,0.195475722451,2.26624290706,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,26.8375026781,0.586427167353,7.47972333451,0.0,2.68041601173,16.0824960704,1.10294089058,0.0,1.10294089058
 04/16  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299673241,0.0,1.10299673241
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290981698,0.0,1.10290981698
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293753066,0.0,1.10293753066
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302478268,0.0,1.10302478268
 04/17  06:00:00,81.7075141942,3.58500602062,34.8528328449,1.65307511738,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,87.1019120873,3.34274516797,32.4400780968,2.54636302574,16.0824960704,32.6817896323,1.10337828899,0.0,1.10337828899
 04/17  08:00:00,160.622762054,3.70057842634,38.2356969225,0.0272460131645,48.2474882111,70.4033123869,1.10387284357,0.0,1.10387284357
 04/17  09:00:00,155.729017537,3.65404113321,41.7643071405,0.0,48.2474882111,62.0547409583,2.18787144739,0.0,2.18787144739
 04/17  10:00:00,154.826539096,3.67817235204,42.7642908869,0.0,48.2474882111,60.1281475517,1.10403611171,0.0,1.10403611171
 04/17  11:00:00,158.156323077,3.82863060287,44.0170232104,0.0,48.2474882111,62.0547409583,2.18845999006,0.0,2.18845999006
 04/17  12:00:00,155.898314644,3.76655428132,42.3654396059,0.0,48.2474882111,61.5103924513,2.18881296028,0.0,2.18881296028
 04/17  13:00:00,151.113517193,3.97594123715,35.2214121868,0.0,48.2474882111,63.6602354638,2.18905599686,0.0,2.18905599686
 04/17  14:00:00,142.124224607,3.83556478591,29.9042238508,0.000360113455937,48.2474882111,60.1281475517,1.10376071727,0.0,1.10376071727
 04/17  15:00:00,143.035099437,3.85230276393,30.7987208158,0.0,48.2474882111,60.1281475517,1.10378326987,0.0,1.10378326987
 04/17  16:00:00,147.295077891,3.98603285639,32.035079068,0.0,48.2474882111,63.0180376616,2.18824812162,0.0,2.18824812162
 04/17  17:00:00,137.097505468,3.9397867116,32.8286664427,0.0,37.5258241642,62.7947880557,1.10359027441,0.0,1.10359027441
 04/17  18:00:00,95.7749552673,3.34274516797,29.601430934,0.0,26.8041601173,36.0181789539,1.10343007894,0.0,1.10343007894
 04/17  19:00:00,96.679044676,3.34274516797,29.209753059,1.39722515921,26.8041601173,33.4493877451,1.10321962056,0.0,1.10321962056
 04/17  20:00:00,95.786783655,3.34274516797,28.716644208,4.7439023929,16.0824960704,28.0885557216,1.10327243452,0.0,1.10327243452
 04/17  21:00:00,94.8159064508,3.34274516797,28.1392678175,5.63479718359,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293590997,0.0,1.10293590997
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293719337,0.0,1.10293719337
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293558607,0.0,1.10293558607
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,79.8903916222,3.46487412482,27.9526631342,9.32358748517,5.36083202345,21.4433280938,1.1028150705,0.0,1.1028150705
 04/18  07:00:00,85.1851293054,3.34274516797,23.0408738809,10.0287844598,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/18  08:00:00,151.880559526,3.65193946011,27.7747239516,1.79465542193,48.2474882111,70.4033123869,2.18745410059,0.0,2.18745410059
 04/18  09:00:00,146.425202539,3.51825244652,32.2866901336,0.30959069558,48.2474882111,62.0547409583,1.10398411483,0.0,1.10398411483
 04/18  10:00:00,146.17422972,3.52170818807,34.2684456753,0.0,48.2474882111,60.1281475517,2.18792596849,0.0,2.18792596849
 04/18  11:00:00,150.500929374,3.6982021002,36.4920580101,0.0,48.2474882111,62.0547409583,1.10427599709,0.0,1.10427599709
 04/18  12:00:00,152.347266603,3.81229503788,38.7686508088,0.0,48.2474882111,61.5103924513,2.18879841171,0.0,2.18879841171
 04/18  13:00:00,156.64852721,4.15746070459,40.5749027362,0.0,48.2474882111,63.6602354638,2.18878558651,0.0,2.18878558651
 04/18  14:00:00,151.859989945,4.02293737183,39.4529767167,0.0,48.2474882111,60.1281475517,2.18770343369,0.0,2.18770343369
 04/18  15:00:00,152.327647371,4.11400817416,39.8295633396,0.0,48.2474882111,60.1281475517,1.10379056323,0.0,1.10379056323
 04/18  16:00:00,155.345431791,4.31596325053,39.755502574,0.0,48.2474882111,63.0180376616,1.10408985087,0.0,1.10408985087
 04/18  17:00:00,141.337774075,4.05502718036,36.9536945806,0.0,37.5258241642,62.7947880557,1.10384614562,0.0,1.10384614562
 04/18  18:00:00,98.5492761884,3.34274516797,32.3757518552,0.0,26.8041601173,36.0181789539,1.10360595152,0.0,1.10360595152
 04/18  19:00:00,97.3465248585,3.34274516797,31.2744584008,0.0,26.8041601173,33.4493877451,1.10330647001,0.0,1.10330647001
 04/18  20:00:00,93.2939312828,3.34274516797,29.9061862103,1.06150801846,16.0824960704,28.0885557216,1.10332643257,0.0,1.10332643257
 04/18  21:00:00,93.3165287797,3.34274516797,29.2522896091,3.02239772097,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297470334,0.0,1.10297470334
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293392845,0.0,1.10293392845
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293659998,0.0,1.10293659998
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302723199,0.0,1.10302723199
 04/19  06:00:00,78.6332489892,3.51142138951,32.1363223658,3.8362383559,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,86.4942771996,3.34274516797,29.4635351277,4.91527110717,16.0824960704,32.6817896323,1.10333482312,0.0,1.10333482312
 04/19  08:00:00,157.253486564,3.68890652909,34.5608467827,0.344492560508,48.2474882111,70.4033123869,1.10386682255,0.0,1.10386682255
 04/19  09:00:00,151.201008507,3.57328843847,37.3170508051,0.0,48.2474882111,62.0547409583,1.10387250548,0.0,1.10387250548
 04/19  10:00:00,150.227218113,3.5769420753,38.2662001807,0.0,48.2474882111,60.1281475517,2.18806534056,0.0,2.18806534056
 04/19  11:00:00,153.443192305,3.72906889079,39.4034541503,0.0,48.2474882111,62.0547409583,2.18850144124,0.0,2.18850144124
 04/19  12:00:00,152.10965389,3.73693402917,38.606399104,0.0,48.2474882111,61.5103924513,2.18892051117,0.0,2.18892051117
 04/19  13:00:00,159.105110502,4.12738810027,43.0615586324,0.0,48.2474882111,63.6602354638,2.18866744248,0.0,2.18866744248
 04/19  14:00:00,158.675577115,4.21650710498,46.0749941534,0.0,48.2474882111,60.1281475517,1.1038462541,0.0,1.1038462541
 04/19  15:00:00,160.572079721,4.40149359241,47.7865102714,0.0,48.2474882111,60.1281475517,1.10386125919,0.0,1.10386125919
 04/19  16:00:00,154.80914953,4.23928661237,39.2958969505,0.0,48.2474882111,63.0180376616,2.18827288306,0.0,2.18827288306
 04/19  17:00:00,134.848827421,4.03114327949,30.4886318272,0.0,37.5258241642,62.7947880557,1.1035928809,0.0,1.1035928809
 04/19  18:00:00,92.0885488596,3.34274516797,25.8750976585,0.0399268678581,26.8041601173,36.0181789539,1.10340174538,0.0,1.10340174538
 04/19  19:00:00,94.8528212317,3.34274516797,27.1021178406,1.67863693339,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,94.2176790504,3.34274516797,27.1994871098,4.69195488656,16.0824960704,28.0885557216,1.10325350573,0.0,1.10325350573
 04/19  21:00:00,91.2148656965,3.34274516797,24.4678865117,5.70513773507,16.0824960704,26.8041601173,1.10302008146,0.0,1.10302008146
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293657561,0.0,1.10293657561
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293377771,0.0,1.10293377771
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301536792,0.0,1.10301536792
 04/20  06:00:00,78.836134514,3.45396191981,27.1647808713,9.06812484494,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,84.6208476143,3.34274516797,21.825421149,10.6799555006,16.0824960704,32.6817896323,1.10331084912,0.0,1.10331084912
 04/20  08:00:00,150.198946301,3.64852304865,24.4415141448,3.44966841567,48.2474882111,70.4033123869,1.10390152473,0.0,1.10390152473
 04/20  09:00:00,141.058911294,3.50413213919,26.0967065944,1.14740329707,48.2474882111,62.0547409583,2.18771986981,0.0,2.18771986981
 04/20  10:00:00,138.888391444,3.47608591078,26.725814516,0.30241516047,48.2474882111,60.1281475517,1.10403887695,0.0,1.10403887695
 04/20  11:00:00,141.87006528,3.57539521396,27.9586194022,0.0253813999022,48.2474882111,62.0547409583,2.18843339498,0.0,2.18843339498
 04/20  12:00:00,142.885124134,3.65055803477,29.4604825568,0.00776278561765,48.2474882111,61.5103924513,2.18933314158,0.0,2.18933314158
 04/20  13:00:00,146.41818628,3.71411693041,30.7879055811,0.0,48.2474882111,63.6602354638,2.1890591446,0.0,2.1890591446
 04/20  14:00:00,144.239399623,3.69805838409,32.1572653823,0.0,48.2474882111,60.1281475517,1.10385920632,0.0,1.10385920632
 04/20  15:00:00,147.730429016,3.88907061549,35.4572825435,0.0,48.2474882111,60.1281475517,1.10371863275,0.0,1.10371863275
 04/20  16:00:00,156.110057714,4.24565820656,40.5904335411,0.0,48.2474882111,63.0180376616,2.18807351591,0.0,2.18807351591
 04/20  17:00:00,141.028309457,3.9559680611,36.7432890816,0.0,37.5258241642,62.7947880557,1.10362179619,0.0,1.10362179619
 04/20  18:00:00,97.1226204218,3.34274516797,30.9490960885,0.0,26.8041601173,36.0181789539,1.10344094692,0.0,1.10344094692
 04/20  19:00:00,94.8632242828,3.34274516797,28.7435435396,0.0476142855167,26.8041601173,33.4493877451,1.10321128741,0.0,1.10321128741
 04/20  20:00:00,91.3433202401,3.34274516797,26.8647430291,2.15234015686,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/20  21:00:00,92.5264445614,3.34274516797,26.6752622347,4.80934087705,16.0824960704,26.8041601173,1.10304742541,0.0,1.10304742541
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293493275,0.0,1.10293493275
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292967092,0.0,1.10292967092
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293519556,0.0,1.10293519556
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  06:00:00,81.7282034781,3.44511906706,25.0681116568,14.0657058761,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,80.3376324038,3.34274516797,14.1822533545,14.0399080846,16.0824960704,32.6817896323,1.10313714442,0.0,1.10313714442
 04/21  08:00:00,142.032344184,3.65021316803,16.1186823859,3.60420793753,48.2474882111,70.4033123869,2.18764959166,0.0,2.18764959166
 04/21  09:00:00,132.261872417,3.51072549638,16.1741080179,2.26636963877,48.2474882111,62.0547409583,1.1040032408,0.0,1.1040032408
 04/21  10:00:00,130.911750748,3.54255900282,17.8569837561,1.12813213247,48.2474882111,60.1281475517,1.10399223239,0.0,1.10399223239
 04/21  11:00:00,134.854372574,3.64261951213,20.5142503906,0.386833407569,48.2474882111,62.0547409583,2.1884016113,0.0,2.1884016113
 04/21  12:00:00,137.396383588,3.7676616489,23.6222027585,0.240198424516,48.2474882111,61.5103924513,2.18902308166,0.0,2.18902308166
 04/21  13:00:00,142.929240951,4.07019154331,26.9428856383,0.0,48.2474882111,63.6602354638,2.18879874296,0.0,2.18879874296
 04/21  14:00:00,140.430247785,4.04923667502,27.9969352527,0.0,48.2474882111,60.1281475517,1.10382168481,0.0,1.10382168481
 04/21  15:00:00,141.284765881,4.08970220412,28.8109878201,0.0,48.2474882111,60.1281475517,2.18753904338,0.0,2.18753904338
 04/21  16:00:00,145.99241508,4.39342219422,30.325026919,0.0,48.2474882111,63.0180376616,1.10403586402,0.0,1.10403586402
 04/21  17:00:00,133.225726564,4.13557836469,28.7610958852,0.0,37.5258241642,62.7947880557,1.10360611625,0.0,1.10360611625
 04/21  18:00:00,90.6058978825,3.34347534293,24.4316433743,0.0,26.8041601173,36.0181789539,1.10343720563,0.0,1.10343720563
 04/21  19:00:00,88.787452988,3.34274516797,22.7147869844,0.000599545743334,26.8041601173,33.4493877451,1.10322231394,0.0,1.10322231394
 04/21  20:00:00,83.8134899572,3.34274516797,20.2748826666,1.21237023654,16.0824960704,28.0885557216,1.10326771817,0.0,1.10326771817
 04/21  21:00:00,83.932482743,3.34274516797,18.162424935,4.72821635831,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029334089,0.0,1.1029334089
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292723774,0.0,1.10292723774
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293437678,0.0,1.10293437678
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,88.0016055773,3.37469956521,19.0437549878,26.4338841462,5.36083202345,21.4433280938,1.1029929063,0.0,1.1029929063
 04/22  07:00:00,69.0350470927,3.34274516797,10.7532715459,22.9888477499,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/22  08:00:00,85.9241610157,3.34274516797,12.3947154172,12.0745554866,26.8041601173,31.2995447326,1.10321296478,0.0,1.10321296478
 04/22  09:00:00,84.727619863,3.34274516797,14.4898363654,6.53520107792,26.8041601173,33.5472370403,1.10343976845,0.0,1.10343976845
 04/22  10:00:00,83.5900490241,3.34274516797,16.2974167948,4.55334651293,26.8041601173,32.583940337,1.10333887315,0.0,1.10333887315
 04/22  11:00:00,86.5780855449,3.34274516797,17.9517226824,3.63938483844,26.8041601173,34.8316326447,0.02,0.0,0.02
 04/22  12:00:00,86.3872986502,3.34274516797,19.8043534774,2.88036275307,26.8041601173,33.5472370403,1.10345170939,0.0,1.10345170939
 04/22  13:00:00,85.323894412,3.34852457764,22.3391218538,1.84520193772,26.8041601173,30.9784458315,1.10337169551,0.0,1.10337169551
 04/22  14:00:00,57.2446278615,3.34274516797,24.3142795249,0.206211748517,8.04124803518,21.3317032909,1.10320813351,0.0,1.10320813351
 04/22  15:00:00,56.8759342775,3.34274516797,25.4361932937,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/22  16:00:00,58.3275529548,3.38150706902,26.4557881026,0.0721630663401,8.04124803518,20.3684065876,1.10320113947,0.0,1.10320113947
 04/22  17:00:00,52.2914196064,3.46776880092,27.4883148698,0.637390352886,2.68041601173,18.0090894769,1.10299220175,0.0,1.10299220175
 04/22  18:00:00,33.2019775607,1.67137258398,12.7592528005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,26.6324526122,0.586427167353,4.80733993533,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299310606,0.0,1.10299310606
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298828129,0.0,1.10298828129
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029314469,0.0,1.1029314469
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289713494,0.0,1.10289713494
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029457252,0.0,1.1029457252
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290578436,0.0,1.10290578436
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295891629,0.0,1.10295891629
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305081903,0.0,1.10305081903
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,36.2338555109,1.52189022772,15.940613107,0.0,2.68041601173,16.0824960704,1.10295437054,0.0,1.10295437054
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289469818,0.0,1.10289469818
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299011981,0.0,1.10299011981
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290413804,0.0,1.10290413804
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293127994,0.0,1.10293127994
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302181341,0.0,1.10302181341
 04/24  06:00:00,78.9643141689,3.41521948212,30.8521533866,5.54767442215,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,84.0540273936,3.34274516797,27.1643155983,4.7742408306,16.0824960704,32.6817896323,1.10332432493,0.0,1.10332432493
 04/24  08:00:00,154.407177069,3.60353737063,31.6286261518,0.515772854532,48.2474882111,70.4033123869,1.10385361119,0.0,1.10385361119
 04/24  09:00:00,147.965122889,3.53460052199,34.1198531032,0.0,48.2474882111,62.0547409583,1.10382269678,0.0,1.10382269678
 04/24  10:00:00,144.807394477,3.46939530548,32.9539233149,0.0,48.2474882111,60.1281475517,2.18791053393,0.0,2.18791053393
 04/24  11:00:00,147.38141257,3.64021458255,33.4305287238,0.0,48.2474882111,62.0547409583,1.10420137983,0.0,1.10420137983
 04/24  12:00:00,149.823761679,3.84287456286,36.2145663594,0.0,48.2474882111,61.5103924513,2.18905740726,0.0,2.18905740726
 04/24  13:00:00,157.34963978,4.36551139667,41.0679646142,0.0,48.2474882111,63.6602354638,2.18896070423,0.0,2.18896070423
 04/24  14:00:00,155.464672037,4.42763878497,42.6529573954,0.0,48.2474882111,60.1281475517,2.18787357243,0.0,2.18787357243
 04/24  15:00:00,159.400640658,4.69363739507,46.3229274059,0.0,48.2474882111,60.1281475517,1.10382089076,0.0,1.10382089076
 04/24  16:00:00,165.006063138,4.93588386979,48.7962133012,0.0,48.2474882111,63.0180376616,1.10409888106,0.0,1.10409888106
 04/24  17:00:00,150.395897095,4.68159403671,45.3852507438,0.0,37.5258241642,62.7947880557,2.18734007029,0.0,2.18734007029
 04/24  18:00:00,102.86680141,3.47757885048,36.5584433938,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 04/24  19:00:00,100.006329753,3.38784328556,33.8891651773,0.0,26.8041601173,33.4493877451,1.10328751423,0.0,1.10328751423
 04/24  20:00:00,93.5436196868,3.34274516797,31.1272783727,0.0901042600352,16.0824960704,28.0885557216,1.10329856534,0.0,1.10329856534
 04/24  21:00:00,91.896239627,3.34274516797,30.0348391742,0.819559003141,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10275657587,0.0,1.10275657587
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292719586,0.0,1.10292719586
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293285295,0.0,1.10293285295
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,77.6103696218,3.48072326636,27.0959227441,7.88445673328,5.36083202345,21.4433280938,1.1030662483,0.0,1.1030662483
 04/25  07:00:00,82.6964912126,3.34274516797,22.3025535278,8.27846672015,16.0824960704,32.6817896323,1.10334241399,0.0,1.10334241399
 04/25  08:00:00,151.91649079,3.66291119436,28.1670214006,1.42731750292,48.2474882111,70.4033123869,1.10374880349,0.0,1.10374880349
 04/25  09:00:00,148.664334191,3.52384259259,34.7657713517,0.0640509834315,48.2474882111,62.0547409583,1.10392094069,0.0,1.10392094069
 04/25  10:00:00,148.314406342,3.52576209106,36.4045683941,0.0,48.2474882111,60.1281475517,2.18786398057,0.0,2.18786398057
 04/25  11:00:00,147.080580374,3.63516446443,33.1347466457,0.0,48.2474882111,62.0547409583,1.1040973984,0.0,1.1040973984
 04/25  12:00:00,144.903863398,3.67540507554,31.4621375659,0.0,48.2474882111,61.5103924513,2.18883224153,0.0,2.18883224153
 04/25  13:00:00,148.56611931,3.80143817545,32.8485173654,0.0,48.2474882111,63.6602354638,2.18872718287,0.0,2.18872718287
 04/25  14:00:00,145.847687494,3.77412888319,33.6894827544,0.0,48.2474882111,60.1281475517,2.18759385347,0.0,2.18759385347
 04/25  15:00:00,146.429087649,3.83066083304,34.2143509592,0.0,48.2474882111,60.1281475517,1.10370907842,0.0,1.10370907842
 04/25  16:00:00,150.744387993,3.97330459833,35.4971174276,0.0,48.2474882111,63.0180376616,1.10419029023,0.0,1.10419029023
 04/25  17:00:00,139.640454793,3.91376812842,35.3976343505,0.0,37.5258241642,62.7947880557,1.10364655322,0.0,1.10364655322
 04/25  18:00:00,97.3903164546,3.34274516797,31.2110967076,0.00569541375802,26.8041601173,36.0181789539,1.10342714058,0.0,1.10342714058
 04/25  19:00:00,96.194782816,3.34274516797,29.6032073921,0.519508966088,26.8041601173,33.4493877451,1.10324050815,0.0,1.10324050815
 04/25  20:00:00,95.4612339525,3.34274516797,30.5311285845,2.60386831396,16.0824960704,28.0885557216,1.10327815944,0.0,1.10327815944
 04/25  21:00:00,95.2533397905,3.34274516797,30.4007013632,3.81079697759,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292446161,0.0,1.10292446161
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293197941,0.0,1.10293197941
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293075302,0.0,1.10293075302
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,77.0796751011,3.51285002522,31.0087695227,3.40878867514,5.36083202345,21.4433280938,1.10299018068,0.0,1.10299018068
 04/26  07:00:00,84.7252429496,3.34274516797,29.1958794676,3.41389251734,16.0824960704,32.6817896323,1.10331856796,0.0,1.10331856796
 04/26  08:00:00,157.820610331,3.70026536904,35.3163071923,0.144797077614,48.2474882111,70.4033123869,1.10377539435,0.0,1.10377539435
 04/26  09:00:00,153.619662231,3.61883235853,39.690160609,0.0,48.2474882111,62.0547409583,1.10397756853,0.0,1.10397756853
 04/26  10:00:00,155.075370458,3.903303029,42.787991572,0.0,48.2474882111,60.1281475517,2.18780258063,0.0,2.18780258063
 04/26  11:00:00,161.316054953,4.14297683954,46.8624088496,0.0,48.2474882111,62.0547409583,1.10416318855,0.0,1.10416318855
 04/26  12:00:00,161.675162792,4.13114731418,47.7776947217,0.0,48.2474882111,61.5103924513,2.18914476328,0.0,2.18914476328
 04/26  13:00:00,165.969670235,4.47066665745,49.5828398081,0.0,48.2474882111,63.6602354638,2.18885108388,0.0,2.18885108388
 04/26  14:00:00,161.60090211,4.38137290814,48.8354533448,0.0,48.2474882111,60.1281475517,1.10383296223,0.0,1.10383296223
 04/26  15:00:00,160.033050594,4.38021100194,47.2687637355,0.0,48.2474882111,60.1281475517,2.187521922,0.0,2.187521922
 04/26  16:00:00,162.555069721,4.4653092957,46.8157944584,0.0,48.2474882111,63.0180376616,1.10399943977,0.0,1.10399943977
 04/26  17:00:00,148.498457052,4.18105895044,43.9883457873,0.0,37.5258241642,62.7947880557,1.10356820775,0.0,1.10356820775
 04/26  18:00:00,103.631881067,3.3576772909,37.4434246111,0.0,26.8041601173,36.0181789539,1.10339556595,0.0,1.10339556595
 04/26  19:00:00,102.854201495,3.34274516797,36.7805949733,0.00154006350698,26.8041601173,33.4493877451,1.10323315769,0.0,1.10323315769
 04/26  20:00:00,98.7505885648,3.34274516797,35.8216471065,0.602704404157,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/26  21:00:00,98.3905732378,3.34274516797,35.7150874493,1.63364433887,16.0824960704,26.8041601173,1.10313806914,0.0,1.10313806914
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293215233,0.0,1.10293215233
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293064706,0.0,1.10293064706
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292895548,0.0,1.10292895548
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,77.5316728797,3.61824854408,36.27944485,0.952045940882,5.36083202345,21.4433280938,1.10298509776,0.0,1.10298509776
 04/27  07:00:00,90.83458758,3.34274516797,36.350581095,2.36853552032,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/27  08:00:00,162.735419908,3.7592146943,40.2782044741,0.0387600477329,48.2474882111,70.4033123869,2.18755226359,0.0,2.18755226359
 04/27  09:00:00,155.602422243,3.69656685874,41.5951861212,0.0,48.2474882111,62.0547409583,1.10394813435,0.0,1.10394813435
 04/27  10:00:00,159.597003543,3.97735949214,47.2355681942,0.0,48.2474882111,60.1281475517,1.10390016503,0.0,1.10390016503
 04/27  11:00:00,167.737330294,4.53546588518,52.8911951452,0.0,48.2474882111,62.0547409583,2.18813556999,0.0,2.18813556999
 04/27  12:00:00,166.848333511,4.30818227123,52.7738304835,0.0,48.2474882111,61.5103924513,2.18893095035,0.0,2.18893095035
 04/27  13:00:00,174.079633525,4.83871688814,57.3247528678,0.0,48.2474882111,63.6602354638,2.18886760173,0.0,2.18886760173
 04/27  14:00:00,170.339612823,4.73872656341,57.2168104024,0.0,48.2474882111,60.1281475517,1.10375975942,0.0,1.10375975942
 04/27  15:00:00,169.270641346,4.7712188169,56.1153466724,0.0,48.2474882111,60.1281475517,1.10375458419,0.0,1.10375458419
 04/27  16:00:00,173.253765957,5.09662894494,56.8831710449,0.0,48.2474882111,63.0180376616,2.18828684583,0.0,2.18828684583
 04/27  17:00:00,159.456777424,4.61081809861,54.5169070113,0.0,37.5258241642,62.7947880557,1.1035793022,0.0,1.1035793022
 04/27  18:00:00,112.65933301,3.48931118223,46.3392426628,0.0,26.8041601173,36.0181789539,1.1033771334,0.0,1.1033771334
 04/27  19:00:00,110.367111158,3.42055673914,44.2172331293,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/27  20:00:00,104.60964582,3.34274516797,42.2834087657,0.0,16.0824960704,28.0885557216,1.10330323538,0.0,1.10330323538
 04/27  21:00:00,102.618183729,3.34274516797,41.5308000723,0.045542207241,16.0824960704,26.8041601173,1.10301584186,0.0,1.10301584186
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293161424,0.0,1.10293161424
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293050952,0.0,1.10293050952
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300932943,0.0,1.10300932943
 04/28  06:00:00,79.2002668656,3.78564210359,38.3278832623,0.404807955001,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,92.0010543049,3.34274516797,39.2440286206,0.641554719578,16.0824960704,32.6817896323,1.10332195994,0.0,1.10332195994
 04/28  08:00:00,168.674609165,3.92836979076,46.0869986823,0.0,48.2474882111,70.4033123869,1.10374988921,0.0,1.10374988921
 04/28  09:00:00,167.201449384,4.37327053497,52.5175095859,0.0,48.2474882111,62.0547409583,2.18773470903,0.0,2.18773470903
 04/28  10:00:00,171.922162724,4.80655830811,58.7315285593,0.0,48.2474882111,60.1281475517,1.10399066288,0.0,1.10399066288
 04/28  11:00:00,183.961824159,5.58900574253,68.0621491532,0.0,48.2474882111,62.0547409583,2.18832853032,0.0,2.18832853032
 04/28  12:00:00,185.226146042,5.60579080026,69.8540344851,0.0,48.2474882111,61.5103924513,1.1045923054,0.0,1.1045923054
 04/28  13:00:00,192.883722496,6.31170330888,74.655855418,0.0,48.2474882111,63.6602354638,2.1889261419,0.0,2.1889261419
 04/28  14:00:00,192.621503271,6.54544896426,77.6919784503,0.0,48.2474882111,60.1281475517,2.1878092465,0.0,2.1878092465
 04/28  15:00:00,191.368417109,6.51441281174,76.4699284406,0.0,48.2474882111,60.1281475517,1.10377443708,0.0,1.10377443708
 04/28  16:00:00,192.244695898,6.50387229702,74.4668576342,0.0,48.2474882111,63.0180376616,1.10403206831,0.0,1.10403206831
 04/28  17:00:00,170.800064384,5.40676612824,65.0642459416,0.0,37.5258241642,62.7947880557,1.10377047224,0.0,1.10377047224
 04/28  18:00:00,118.071320129,3.81083856273,51.4297024007,0.0,26.8041601173,36.0181789539,1.1035147289,0.0,1.1035147289
 04/28  19:00:00,113.552535831,3.59887283491,47.2243417067,0.0,26.8041601173,33.4493877451,1.10322301691,0.0,1.10322301691
 04/28  20:00:00,106.75219045,3.39852289363,44.3701756698,0.0,16.0824960704,28.0885557216,1.10329550327,0.0,1.10329550327
 04/28  21:00:00,105.042500769,3.35108105115,43.9923234364,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292804014,0.0,1.10292804014
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292402665,0.0,1.10292402665
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292080842,0.0,1.10292080842
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,81.6849372019,3.94780165874,40.7837586662,0.271443332205,5.36083202345,21.4433280938,1.10298715883,0.0,1.10298715883
 04/29  07:00:00,79.431746127,3.34274516797,43.5901309127,0.548687417401,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/29  08:00:00,107.010038241,3.39817670745,45.4711275133,0.0285890762393,26.8041601173,31.2995447326,1.10326507207,0.0,1.10326507207
 04/29  09:00:00,113.561073497,3.6313726298,49.5698636154,0.0,26.8041601173,33.5472370403,1.10337666105,0.0,1.10337666105
 04/29  10:00:00,116.364324222,3.85864200868,53.1091416651,0.0,26.8041601173,32.583940337,1.10336748652,0.0,1.10336748652
 04/29  11:00:00,121.885945451,3.99611835342,56.2455942412,0.0,26.8041601173,34.8316326447,1.10342613625,0.0,1.10342613625
 04/29  12:00:00,121.136624172,3.99383048842,56.7829564314,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 04/29  13:00:00,117.835333151,4.0452249884,55.9990621198,0.0,26.8041601173,30.9784458315,1.10331430895,0.0,1.10331430895
 04/29  14:00:00,85.701011263,3.75364344938,52.5659763935,0.0,8.04124803518,21.3317032909,1.10320390991,0.0,1.10320390991
 04/29  15:00:00,83.5574360108,3.70642549652,51.7540146985,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/29  16:00:00,84.0599208802,3.73137403298,51.9104521304,0.0,8.04124803518,20.3684065876,1.10318677679,0.0,1.10318677679
 04/29  17:00:00,74.8200316203,3.56751725827,50.5545687793,0.0,2.68041601173,18.0090894769,1.1029840226,0.0,1.1029840226
 04/29  18:00:00,42.7166566678,2.09039938208,21.8549051095,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,38.888243076,1.50001169844,16.149545868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304207198,0.0,1.10304207198
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029373243,0.0,1.1029373243
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292707472,0.0,1.10292707472
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289938945,0.0,1.10289938945
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289443988,0.0,1.10289443988
 04/30  07:00:00,20.4267658636,0.0977378612255,1.5576758262,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,50.3949894956,2.2820897643,29.3415475551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,46.7516248924,2.37808234811,25.6021903681,0.0,2.68041601173,16.0824960704,1.10295288246,0.0,1.10295288246
 04/30  10:00:00,48.7792168329,2.6123190901,27.3955455666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,45.4370729767,2.3008319662,24.3648888343,0.0,2.68041601173,16.0824960704,1.10301743056,0.0,1.10301743056
 04/30  12:00:00,47.4911567107,2.44438958581,26.2754149487,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,40.5084596188,1.78755225742,19.9495551852,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,48.5224088836,2.4582037935,27.2928529139,0.0,2.68041601173,16.0824960704,1.10302629852,0.0,1.10302629852
 04/30  15:00:00,46.129501135,2.26611251804,25.0920364408,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,38.856297859,1.58857825899,18.4963674239,0.0,2.68041601173,16.0824960704,1.10293304724,0.0,1.10293304724
 04/30  17:00:00,25.8545728667,0.488689306128,6.59453138441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290199266,0.0,1.10290199266
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289886177,0.0,1.10289886177
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292552722,0.0,1.10292552722
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292687673,0.0,1.10292687673
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,73.6876470906,3.54709360933,26.203010326,7.25560961055,5.36083202345,21.4433280938,1.10302170641,0.0,1.10302170641
 05/01  07:00:00,73.6855790689,3.34274516797,16.6029731738,4.96713493039,16.0824960704,32.6817896323,1.1033984582,0.0,1.1033984582
 05/01  08:00:00,147.699048611,3.86872249128,24.4227171653,0.748368262532,48.2474882111,70.4033123869,1.10376850383,0.0,1.10376850383
 05/01  09:00:00,146.034280885,4.11917696962,31.6044346521,0.0,48.2474882111,62.0547409583,1.1039290947,0.0,1.1039290947
 05/01  10:00:00,146.98746049,4.27776426244,34.325620371,0.0,48.2474882111,60.1281475517,2.18770796284,0.0,2.18770796284
 05/01  11:00:00,152.126435815,4.59723300097,37.2185335505,0.0,48.2474882111,62.0547409583,1.10408339448,0.0,1.10408339448
 05/01  12:00:00,151.547199512,4.35793571268,37.4229430427,0.0,48.2474882111,61.5103924513,2.18890951358,0.0,2.18890951358
 05/01  13:00:00,157.410184738,4.90139369721,40.5926272719,0.0,48.2474882111,63.6602354638,2.18856032771,0.0,2.18856032771
 05/01  14:00:00,153.129144303,4.93972183345,39.8053466122,0.0,48.2474882111,60.1281475517,1.10383630455,0.0,1.10383630455
 05/01  15:00:00,154.331405002,5.24989088451,40.6974382601,0.0,48.2474882111,60.1281475517,1.10367361488,0.0,1.10367361488
 05/01  16:00:00,159.474410483,5.65657351862,42.5438709975,0.0,48.2474882111,63.0180376616,2.18785106256,0.0,2.18785106256
 05/01  17:00:00,146.899606477,5.35145491967,41.2190992434,0.0,37.5258241642,62.7947880557,1.10349944341,0.0,1.10349944341
 05/01  18:00:00,99.6809990727,3.8095832439,33.0406366636,0.0,26.8041601173,36.0181789539,1.10339670446,0.0,1.10339670446
 05/01  19:00:00,97.3973372853,3.52412478773,31.1438912078,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/01  20:00:00,91.9327926498,3.37154467708,29.5763712741,0.00138481249068,16.0824960704,28.0885557216,1.10330739856,0.0,1.10330739856
 05/01  21:00:00,90.3231626322,3.34277347655,29.0296347182,0.25165815572,16.0824960704,26.8041601173,1.10301351326,0.0,1.10301351326
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029277189,0.0,1.1029277189
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292649774,0.0,1.10292649774
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300642827,0.0,1.10300642827
 05/02  06:00:00,72.6081208507,3.56476931923,28.7487904844,3.61262750238,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,80.3769477122,3.34274516797,25.2550244028,3.00645234467,16.0824960704,32.6817896323,1.1033092842,0.0,1.1033092842
 05/02  08:00:00,153.804488989,3.91104032661,31.1424476871,0.0917602831049,48.2474882111,70.4033123869,1.10382227617,0.0,1.10382227617
 05/02  09:00:00,149.317752596,4.08765171752,34.9194316147,0.0,48.2474882111,62.0547409583,1.10384876842,0.0,1.10384876842
 05/02  10:00:00,151.472911428,4.2881533789,38.8006821925,0.0,48.2474882111,60.1281475517,2.18788234917,0.0,2.18788234917
 05/02  11:00:00,158.922192332,4.75228577454,43.8592372945,0.0,48.2474882111,62.0547409583,1.1041408292,0.0,1.1041408292
 05/02  12:00:00,158.746415044,4.60499228042,44.3751020067,0.0,48.2474882111,61.5103924513,2.18882833553,0.0,2.18882833553
 05/02  13:00:00,166.746461423,5.2347965018,49.5955011527,0.0,48.2474882111,63.6602354638,2.18862904655,0.0,2.18862904655
 05/02  14:00:00,164.950523001,5.28977577876,51.2766713658,0.0,48.2474882111,60.1281475517,1.1038145512,0.0,1.1038145512
 05/02  15:00:00,165.229608118,5.62337521778,51.2221570436,0.0,48.2474882111,60.1281475517,2.18753053021,0.0,2.18753053021
 05/02  16:00:00,167.063437204,5.89256217441,49.8969090629,0.0,48.2474882111,63.0180376616,1.10404655431,0.0,1.10404655431
 05/02  17:00:00,153.212706752,5.43017845747,47.4534759804,0.0,37.5258241642,62.7947880557,1.10352118841,0.0,1.10352118841
 05/02  18:00:00,104.397081795,3.75612421669,37.8101784126,0.0,26.8041601173,36.0181789539,1.10340980671,0.0,1.10340980671
 05/02  19:00:00,98.2977896698,3.50305047575,34.5327512376,0.0,26.8041601173,33.4493877451,1.10318847859,0.0,1.10318847859
 05/02  20:00:00,94.9592229999,3.36408730138,32.6116438124,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/02  21:00:00,93.1674054313,3.34274516797,32.0837951554,0.041768826149,16.0824960704,26.8041601173,1.10313395743,0.0,1.10313395743
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292810994,0.0,1.10292810994
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292726113,0.0,1.10292726113
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292711352,0.0,1.10292711352
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,72.6143322756,3.57687325437,29.3882277026,2.96729777388,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,80.310170097,3.34274516797,25.6338069459,2.56089218635,16.0824960704,32.6817896323,1.10310746914,0.0,1.10310746914
 05/03  08:00:00,153.984857953,3.92302377707,31.3984782146,0.00411526969705,48.2474882111,70.4033123869,1.10386849007,0.0,1.10386849007
 05/03  09:00:00,149.076796357,4.03120811284,34.7349189806,0.0,48.2474882111,62.0547409583,2.18767694709,0.0,2.18767694709
 05/03  10:00:00,151.081750662,4.33815120471,38.3595236001,0.0,48.2474882111,60.1281475517,1.10394846807,0.0,1.10394846807
 05/03  11:00:00,156.652479279,4.76898395203,41.5728260634,0.0,48.2474882111,62.0547409583,2.18832529728,0.0,2.18832529728
 05/03  12:00:00,155.389596558,4.57138557025,41.0518902312,0.0,48.2474882111,61.5103924513,2.18876930215,0.0,2.18876930215
 05/03  13:00:00,163.12744371,5.19467190966,46.016608031,0.0,48.2474882111,63.6602354638,1.10421476543,0.0,1.10421476543
 05/03  14:00:00,161.251190978,5.22607845344,47.6410366675,0.0,48.2474882111,60.1281475517,2.18787524759,0.0,2.18787524759
