Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/03  15:00:00,163.179227992,5.52998348894,49.2651686458,0.0,48.2474882111,60.1281475517,1.10378761372,0.0,1.10378761372
 05/03  16:00:00,167.488432268,5.84369637682,50.3707699241,0.0,48.2474882111,63.0180376616,1.10402714243,0.0,1.10402714243
 05/03  17:00:00,154.04761105,5.47260679706,48.2459519389,0.0,37.5258241642,62.7947880557,1.10375507761,0.0,1.10375507761
 05/03  18:00:00,103.71889831,3.78120648071,37.1069126643,0.0,26.8041601173,36.0181789539,1.10344220134,0.0,1.10344220134
 05/03  19:00:00,96.9765395175,3.50617544989,33.2083761111,0.0,26.8041601173,33.4493877451,1.10320175545,0.0,1.10320175545
 05/03  20:00:00,93.0312850483,3.36139740835,30.6863957539,0.0,16.0824960704,28.0885557216,1.10326467072,0.0,1.10326467072
 05/03  21:00:00,91.9849915603,3.34274516797,30.9006080195,0.0425420910594,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292170456,0.0,1.10292170456
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292035539,0.0,1.10292035539
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292035953,0.0,1.10292035953
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,72.7774408504,3.59799411772,31.2034265076,1.29408668042,5.36083202345,21.4433280938,1.1029815629,0.0,1.1029815629
 05/04  07:00:00,84.7305364087,3.34274516797,31.2898961192,1.32516932484,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/04  08:00:00,161.123902274,3.96595828587,38.4987032965,0.0,48.2474882111,70.4033123869,2.18751276421,0.0,2.18751276421
 05/04  09:00:00,155.576877376,4.15763233064,41.1085757815,0.0,48.2474882111,62.0547409583,1.1038001843,0.0,1.1038001843
 05/04  10:00:00,158.281561848,4.56924903952,45.3282369514,0.0,48.2474882111,60.1281475517,1.10392422744,0.0,1.10392422744
 05/04  11:00:00,164.921634659,5.07431907314,49.5366463222,0.0,48.2474882111,62.0547409583,2.18811685054,0.0,2.18811685054
 05/04  12:00:00,161.638910672,4.81191325677,47.060676659,0.0,48.2474882111,61.5103924513,2.18878958921,0.0,2.18878958921
 05/04  13:00:00,165.820734519,5.38680641371,48.5177643363,0.0,48.2474882111,63.6602354638,2.18863400394,0.0,2.18863400394
 05/04  14:00:00,160.085635737,5.34877073023,46.3527891502,0.0,48.2474882111,60.1281475517,1.10379062213,0.0,1.10379062213
 05/04  15:00:00,162.137133649,5.4907076278,48.2623501645,0.0,48.2474882111,60.1281475517,1.10376291771,0.0,1.10376291771
 05/04  16:00:00,164.937931946,5.44239926688,48.2215667126,0.0,48.2474882111,63.0180376616,2.18789686903,0.0,2.18789686903
 05/04  17:00:00,148.200558745,4.92286180989,42.9486446211,0.0,37.5258241642,62.7947880557,1.10351366159,0.0,1.10351366159
 05/04  18:00:00,100.400182503,3.53772958184,34.0316737562,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/04  19:00:00,95.5589995224,3.44795564142,31.8490559245,0.0,26.8041601173,33.4493877451,1.10328367717,0.0,1.10328367717
 05/04  20:00:00,92.7319495425,3.34337739753,30.3846372489,0.0204430099661,16.0824960704,28.0885557216,1.10327677116,0.0,1.10327677116
 05/04  21:00:00,91.9812511537,3.34274516797,30.4456323078,0.493777396259,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295980161,0.0,1.10295980161
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292653807,0.0,1.10292653807
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292634071,0.0,1.10292634071
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,72.8225228476,3.56725115067,28.7829713222,3.79036683001,5.36083202345,21.4433280938,1.10301851056,0.0,1.10301851056
 05/05  07:00:00,81.0890342033,3.34274516797,25.6697867708,3.30377646784,16.0824960704,32.6817896323,1.1033592149,0.0,1.1033592149
 05/05  08:00:00,158.165676831,4.03468103649,35.3211039869,0.150651115926,48.2474882111,70.4033123869,1.1037527019,0.0,1.1037527019
 05/05  09:00:00,156.361473298,4.24772284366,41.8030811908,0.0,48.2474882111,62.0547409583,1.1038989273,0.0,1.1038989273
 05/05  10:00:00,155.83170198,4.51703937403,42.930586749,0.0,48.2474882111,60.1281475517,1.1038420268,0.0,1.1038420268
 05/05  11:00:00,158.195455706,4.88101317274,43.0037732697,0.0,48.2474882111,62.0547409583,2.18808906903,0.0,2.18808906903
 05/05  12:00:00,156.197685178,4.63653823947,41.7948261815,0.0,48.2474882111,61.5103924513,2.18870262339,0.0,2.18870262339
 05/05  13:00:00,161.840659535,5.21758859636,44.7069071699,0.0,48.2474882111,63.6602354638,2.18879763047,0.0,2.18879763047
 05/05  14:00:00,158.824092347,5.21406692803,45.2259495621,0.0,48.2474882111,60.1281475517,1.10371234166,0.0,1.10371234166
 05/05  15:00:00,162.50154046,5.57118560831,48.5462789953,0.0,48.2474882111,60.1281475517,1.10368503367,0.0,1.10368503367
 05/05  16:00:00,167.173821921,5.96127571399,49.9385802405,0.0,48.2474882111,63.0180376616,2.18803288817,0.0,2.18803288817
 05/05  17:00:00,153.181089294,5.61126352998,47.2407734501,0.0,37.5258241642,62.7947880557,1.10356458899,0.0,1.10356458899
 05/05  18:00:00,105.362848948,3.88049757847,38.6515722043,0.0,26.8041601173,36.0181789539,1.10334026783,0.0,1.10334026783
 05/05  19:00:00,99.2378517407,3.55633038851,35.4195333957,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/05  20:00:00,93.7270512381,3.37487402921,31.3686853228,0.0,16.0824960704,28.0885557216,1.10325528785,0.0,1.10325528785
 05/05  21:00:00,90.8288784108,3.34274516797,29.7274337972,0.0596031639033,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296374763,0.0,1.10296374763
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292523701,0.0,1.10292523701
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292497154,0.0,1.10292497154
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,72.9512418354,3.52911748298,29.1444207175,3.59577009019,5.36083202345,21.4433280938,1.10301261224,0.0,1.10301261224
 05/06  07:00:00,66.0323853707,3.34274516797,27.7390175569,3.00044001692,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,94.8085376137,3.41688246591,32.3432619575,0.936248246215,26.8041601173,31.2995447326,1.10322522995,0.0,1.10322522995
 05/06  09:00:00,97.8777155754,3.61943404233,33.7890010977,0.109443183627,26.8041601173,33.5472370403,1.10340651894,0.0,1.10340651894
 05/06  10:00:00,96.7266738909,3.62015969536,33.7099736471,0.0,26.8041601173,32.583940337,1.10331586828,0.0,1.10331586828
 05/06  11:00:00,99.3788960144,3.52569055156,34.2089726068,0.0,26.8041601173,34.8316326447,1.10343000421,0.0,1.10343000421
 05/06  12:00:00,97.1400309252,3.46645642409,33.3137372495,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 05/06  13:00:00,94.7852398511,3.52999489684,33.4641989114,0.0,26.8041601173,30.9784458315,1.10330669661,0.0,1.10330669661
 05/06  14:00:00,64.6935467904,3.44595651642,31.8661988538,0.0,8.04124803518,21.3317032909,1.10318782309,0.0,1.10318782309
 05/06  15:00:00,64.589881619,3.39125824542,33.1016275578,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,65.2722545856,3.49856574597,33.3555941227,0.0,8.04124803518,20.3684065876,1.10316419122,0.0,1.10316419122
 05/06  17:00:00,55.5688695666,3.57499171093,31.2959322728,0.0,2.68041601173,18.0090894769,1.10297909571,0.0,1.10297909571
 05/06  18:00:00,41.3572510593,2.37935486239,20.2065440207,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,33.0970085783,1.50636883052,12.8192875716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301367507,0.0,1.10301367507
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292655422,0.0,1.10292655422
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029120796,0.0,1.1029120796
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289229594,0.0,1.10289229594
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292733813,0.0,1.10292733813
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,34.6039228752,1.62509772126,14.2074729777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,44.3194285584,2.75443448203,22.7936419002,0.0,2.68041601173,16.0824960704,1.102947369,0.0,1.102947369
 05/07  10:00:00,39.2235394979,2.23817436355,18.2140129582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,44.3829881506,2.7882638864,22.823372088,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,31.4169959131,1.33928278718,11.3063609497,0.0,2.68041601173,16.0824960704,1.10300669614,0.0,1.10300669614
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,30.240124934,1.10002774305,10.3687450148,0.0,2.68041601173,16.0824960704,1.1029971973,0.0,1.1029971973
 05/07  15:00:00,43.6835705993,2.45272031304,22.4594981101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,42.2388267092,2.41544236949,21.0520321636,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,43.9559482996,2.61783413219,22.5667619912,0.0,2.68041601173,16.0824960704,1.10294798905,0.0,1.10294798905
 05/07  18:00:00,41.4069975905,2.41657244804,20.2190729663,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,32.089523267,1.4320029811,11.8861681097,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,39.5726943352,0.586427167353,5.41091499164,0.0,2.68041601173,16.0824960704,1.10292858362,0.0,1.10292858362
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289918615,0.0,1.10289918615
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292469592,0.0,1.10292469592
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291401213,0.0,1.10291401213
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,68.8094154001,3.47705620629,26.0017404482,5.11601853422,5.36083202345,21.4433280938,1.10297511244,0.0,1.10297511244
 05/08  07:00:00,79.1595255408,3.34274516797,23.4442351886,3.59981938754,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/08  08:00:00,152.261093809,3.77220945794,29.6240885062,0.205555153097,48.2474882111,70.4033123869,1.10379027366,0.0,1.10379027366
 05/08  09:00:00,147.920617628,3.92334055857,33.6866078064,0.0,48.2474882111,62.0547409583,2.18769627232,0.0,2.18769627232
 05/08  10:00:00,149.219311839,4.0148422577,36.8203937246,0.0,48.2474882111,60.1281475517,1.10393304314,0.0,1.10393304314
 05/08  11:00:00,154.547729337,4.24759084662,39.9894692266,0.0,48.2474882111,62.0547409583,2.18823543801,0.0,2.18823543801
 05/08  12:00:00,154.256524493,4.12705828,40.363145456,0.0,48.2474882111,61.5103924513,2.18859925377,0.0,2.18859925377
 05/08  13:00:00,159.839324573,4.62888675849,43.2942740456,0.0,48.2474882111,63.6602354638,1.10434953877,0.0,1.10434953877
 05/08  14:00:00,155.345797142,4.63778898151,42.3239323039,0.0,48.2474882111,60.1281475517,2.18764296913,0.0,2.18764296913
 05/08  15:00:00,156.974169364,4.95605036357,43.6340431438,0.0,48.2474882111,60.1281475517,1.10365690758,0.0,1.10365690758
 05/08  16:00:00,162.3078504,5.42098049361,45.6129039394,0.0,48.2474882111,63.0180376616,1.10406624373,0.0,1.10406624373
 05/08  17:00:00,148.774207041,5.18880519238,43.2563495345,0.0,37.5258241642,62.7947880557,1.10353023852,0.0,1.10353023852
 05/08  18:00:00,101.422395784,3.77823925767,34.8133773607,0.0,26.8041601173,36.0181789539,1.10340437386,0.0,1.10340437386
 05/08  19:00:00,95.2552809621,3.48320350676,31.5100894989,0.0,26.8041601173,33.4493877451,1.10317922812,0.0,1.10317922812
 05/08  20:00:00,91.7078875817,3.34674828204,29.3776474136,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/08  21:00:00,90.4156686913,3.34274516797,29.2761200306,0.0977072110338,16.0824960704,26.8041601173,1.10311924797,0.0,1.10311924797
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291864213,0.0,1.10291864213
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292004443,0.0,1.10292004443
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292180306,0.0,1.10292180306
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,70.287337394,3.57277006639,31.2616286717,1.2383384446,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,86.3333639773,3.34274516797,32.8461441701,1.37174884252,16.0824960704,32.6817896323,1.10328374469,0.0,1.10328374469
 05/09  08:00:00,162.925123334,4.06482838655,40.2010542551,0.0,48.2474882111,70.4033123869,1.10376733302,0.0,1.10376733302
 05/09  09:00:00,160.331204207,4.35269838517,45.6678365584,0.0,48.2474882111,62.0547409583,2.18759951695,0.0,2.18759951695
 05/09  10:00:00,163.965345698,4.7114487024,50.8698211392,0.0,48.2474882111,60.1281475517,1.10379443836,0.0,1.10379443836
 05/09  11:00:00,170.00667226,5.25972502398,54.4362779722,0.0,48.2474882111,62.0547409583,2.18815952951,0.0,2.18815952951
 05/09  12:00:00,169.37599276,4.99165191092,54.6180200929,0.0,48.2474882111,61.5103924513,1.10442539449,0.0,1.10442539449
 05/09  13:00:00,177.710922067,5.56872948148,60.2260288168,0.0,48.2474882111,63.6602354638,2.18850113347,0.0,2.18850113347
 05/09  14:00:00,174.861288421,5.58895202595,60.888260538,0.0,48.2474882111,60.1281475517,1.10373706568,0.0,1.10373706568
 05/09  15:00:00,177.533276722,6.05104995595,63.0981509096,0.0,48.2474882111,60.1281475517,2.18732146151,0.0,2.18732146151
 05/09  16:00:00,181.496035653,6.47115749158,63.7509121949,0.0,48.2474882111,63.0180376616,1.10409076429,0.0,1.10409076429
 05/09  17:00:00,167.072242884,6.06456590468,60.6786246658,0.0,37.5258241642,62.7947880557,1.10346115445,0.0,1.10346115445
 05/09  18:00:00,117.078223645,4.25899814691,49.9884463328,0.0,26.8041601173,36.0181789539,1.10335718624,0.0,1.10335718624
 05/09  19:00:00,108.895424753,3.76991213303,44.8635246632,0.0,26.8041601173,33.4493877451,1.10317639622,0.0,1.10317639622
 05/09  20:00:00,103.707387312,3.41289400676,41.3110014192,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/09  21:00:00,101.556734664,3.35963357359,40.4980048086,0.0,16.0824960704,26.8041601173,1.10300402555,0.0,1.10300402555
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292404366,0.0,1.10292404366
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291359014,0.0,1.10291359014
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300016061,0.0,1.10300016061
 05/10  06:00:00,74.0857168973,3.70559044694,35.8088540928,0.356672146166,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,85.4919885435,3.34274516797,33.0054356483,0.371081930545,16.0824960704,32.6817896323,1.10328511445,0.0,1.10328511445
 05/10  08:00:00,163.573016364,4.28427907815,40.629496594,0.0,48.2474882111,70.4033123869,1.10380861976,0.0,1.10380861976
 05/10  09:00:00,158.509407749,4.38947582107,43.8092626647,0.0,48.2474882111,62.0547409583,1.10375543397,0.0,1.10375543397
 05/10  10:00:00,163.303795471,5.00921685969,49.9105027544,0.0,48.2474882111,60.1281475517,2.18778522066,0.0,2.18778522066
 05/10  11:00:00,170.617300859,5.57218236659,54.7344492291,0.0,48.2474882111,62.0547409583,1.10416891022,0.0,1.10416891022
 05/10  12:00:00,170.089640548,5.37554075735,54.9477790342,0.0,48.2474882111,61.5103924513,2.18860197352,0.0,2.18860197352
 05/10  13:00:00,178.202565749,6.13506524945,60.1513367304,0.0,48.2474882111,63.6602354638,2.18849902463,0.0,2.18849902463
 05/10  14:00:00,176.393990497,6.28227642689,61.7276382131,0.0,48.2474882111,60.1281475517,1.10378157668,0.0,1.10378157668
 05/10  15:00:00,183.417333714,7.01427226576,68.0189855914,0.0,48.2474882111,60.1281475517,1.10374058451,0.0,1.10374058451
 05/10  16:00:00,191.149507119,7.70696247548,72.1685786765,0.0,48.2474882111,63.0180376616,2.18809678771,0.0,2.18809678771
 05/10  17:00:00,176.577756708,7.26196024525,68.9867441487,0.0,37.5258241642,62.7947880557,1.10347388742,0.0,1.10347388742
 05/10  18:00:00,124.421608648,4.93080201478,56.6600274677,0.0,26.8041601173,36.0181789539,1.10334424385,0.0,1.10334424385
 05/10  19:00:00,113.483767752,4.18568188172,49.0360979136,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/10  20:00:00,105.473044954,3.47508299644,43.0144700719,0.0,16.0824960704,28.0885557216,1.10325042871,0.0,1.10325042871
 05/10  21:00:00,103.714047146,3.40220024357,42.6127506204,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297017401,0.0,1.10297017401
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292290817,0.0,1.10292290817
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10271131859,0.0,1.10271131859
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,75.3672720603,3.79130396074,37.1681943551,0.193173533046,5.36083202345,21.4433280938,1.1030420063,0.0,1.1030420063
 05/11  07:00:00,87.5199328027,3.34274516797,35.1080547882,0.296407049822,16.0824960704,32.6817896323,1.10332291117,0.0,1.10332291117
 05/11  08:00:00,167.953342778,4.57546997661,44.718632109,0.0,48.2474882111,70.4033123869,1.10372376846,0.0,1.10372376846
 05/11  09:00:00,166.919426434,5.03707839115,51.5716787794,0.0,48.2474882111,62.0547409583,1.10384746459,0.0,1.10384746459
 05/11  10:00:00,173.970342625,5.63973234853,59.9465344191,0.0,48.2474882111,60.1281475517,1.10377433277,0.0,1.10377433277
 05/11  11:00:00,183.286137736,6.18596815245,66.7895003203,0.0,48.2474882111,62.0547409583,2.18808848344,0.0,2.18808848344
 05/11  12:00:00,184.505734687,5.99008494052,68.7493289903,0.0,48.2474882111,61.5103924513,2.1886419871,0.0,2.1886419871
 05/11  13:00:00,195.860629936,6.88057554429,77.063890623,0.0,48.2474882111,63.6602354638,1.10425063823,0.0,1.10425063823
 05/11  14:00:00,187.854406893,6.74862878545,72.7217022511,0.0,48.2474882111,60.1281475517,2.18773960784,0.0,2.18773960784
 05/11  15:00:00,185.472310591,7.07016047359,70.0180742609,0.0,48.2474882111,60.1281475517,1.10362174002,0.0,1.10362174002
 05/11  16:00:00,191.711243887,7.51249559463,72.9247823251,0.0,48.2474882111,63.0180376616,1.10396775498,0.0,1.10396775498
 05/11  17:00:00,176.967026762,6.94733110052,69.6906433477,0.0,37.5258241642,62.7947880557,1.10368385486,0.0,1.10368385486
 05/11  18:00:00,124.34326517,4.73719406804,56.7752919369,0.0,26.8041601173,36.0181789539,1.10339907349,0.0,1.10339907349
 05/11  19:00:00,115.105243856,4.08049056918,50.76276533,0.0,26.8041601173,33.4493877451,1.10317857714,0.0,1.10317857714
 05/11  20:00:00,108.043137146,3.48448261726,45.5751626427,0.0,16.0824960704,28.0885557216,1.103241278,0.0,1.103241278
 05/11  21:00:00,104.778767279,3.41900449276,43.6606665048,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292123428,0.0,1.10292123428
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292193719,0.0,1.10292193719
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291218218,0.0,1.10291218218
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,75.7346533449,3.85554035247,37.5146559139,0.149856867091,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,89.3611005627,3.34274516797,37.0375396141,0.208089983924,16.0824960704,32.6817896323,1.10310548787,0.0,1.10310548787
 05/12  08:00:00,172.784656237,4.77029906321,49.3551164822,0.0,48.2474882111,70.4033123869,1.10369650508,0.0,1.10369650508
 05/12  09:00:00,172.745922335,5.35727184584,57.077981226,0.0,48.2474882111,62.0547409583,2.18765169259,0.0,2.18765169259
 05/12  10:00:00,176.989811777,5.84516547385,62.7605704465,0.0,48.2474882111,60.1281475517,1.10380689692,0.0,1.10380689692
 05/12  11:00:00,188.254977083,6.47427178725,71.4700360325,0.0,48.2474882111,62.0547409583,2.18814880355,0.0,2.18814880355
 05/12  12:00:00,187.795157022,6.15033581935,71.8785004465,0.0,48.2474882111,61.5103924513,1.104399743,0.0,1.104399743
 05/12  13:00:00,194.327396559,6.8355052087,75.5757275812,0.0,48.2474882111,63.6602354638,2.18866347149,0.0,2.18866347149
 05/12  14:00:00,194.92165741,7.04470314984,79.4928784037,0.0,48.2474882111,60.1281475517,1.10369428886,0.0,1.10369428886
 05/12  15:00:00,198.584456592,7.62397842461,82.5764023101,0.0,48.2474882111,60.1281475517,1.10346530212,0.0,1.10346530212
 05/12  16:00:00,199.341897141,7.93728066082,80.1306505131,0.0,48.2474882111,63.0180376616,2.18790704032,0.0,2.18790704032
 05/12  17:00:00,181.255946338,7.29688125896,73.6300127654,0.0,37.5258241642,62.7947880557,1.10349295435,0.0,1.10349295435
 05/12  18:00:00,128.138465194,4.99703445519,60.3106515732,0.0,26.8041601173,36.0181789539,1.10336920087,0.0,1.10336920087
 05/12  19:00:00,118.423620469,4.26576952903,53.8958629832,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/12  20:00:00,109.084112756,3.52249973409,46.5781211356,0.0,16.0824960704,28.0885557216,1.10328688889,0.0,1.10328688889
 05/12  21:00:00,105.849312599,3.44057692277,44.7096393943,0.0,16.0824960704,26.8041601173,1.10300010754,0.0,1.10300010754
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,44.6237256374,0.390951444902,5.29658999281,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,41.4311559219,0.195475722451,2.29949599978,0.0,2.68041601173,21.4433280938,1.10296355271,0.0,1.10296355271
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291385317,0.0,1.10291385317
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299932427,0.0,1.10299932427
 05/13  06:00:00,74.0269070123,3.73529685757,35.9304448414,0.146565101941,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,71.4366919227,3.34274516797,35.8133121429,0.330451982903,5.36083202345,26.5809105114,1.10311858615,0.0,1.10311858615
 05/13  08:00:00,101.106216721,3.50992223361,39.4841495436,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/13  09:00:00,109.267177806,3.77590987582,45.1314306789,0.0,26.8041601173,33.5472370403,1.10336381595,0.0,1.10336381595
 05/13  10:00:00,112.266859702,3.90271955802,48.9675995954,0.0,26.8041601173,32.583940337,1.10327123774,0.0,1.10327123774
 05/13  11:00:00,117.861856708,4.05152663103,52.166097221,0.0,26.8041601173,34.8316326447,1.10343656731,0.0,1.10343656731
 05/13  12:00:00,119.706815509,4.11104202438,55.2359362326,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 05/13  13:00:00,120.741187899,4.23275465562,58.7173872005,0.0,26.8041601173,30.9784458315,1.10330272464,0.0,1.10330272464
 05/13  14:00:00,91.6530975551,4.00839211437,58.2633140205,0.0,8.04124803518,21.3317032909,1.10317553684,0.0,1.10317553684
 05/13  15:00:00,90.1791999059,4.07649364859,58.0057104416,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,89.409940329,4.04607098574,56.9457746264,0.0,8.04124803518,20.3684065876,1.10314483851,0.0,1.10314483851
 05/13  17:00:00,79.3438607267,3.91880088279,54.7271142612,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,47.368870361,2.46640329081,26.131114894,0.0,2.68041601173,16.0824960704,1.10303044796,0.0,1.10303044796
 05/13  19:00:00,44.5945365362,2.23012278479,23.5930615752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,46.7826395936,1.09082750334,12.1164599141,0.0,2.68041601173,16.0824960704,1.10301128898,0.0,1.10301128898
 05/13  21:00:00,41.7472345375,0.586427167353,7.58545519391,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292184782,0.0,1.10292184782
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288967723,0.0,1.10288967723
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287956243,0.0,1.10287956243
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,27.0160314209,0.56834103967,7.67633820504,0.0,2.68041601173,16.0824960704,1.10288469723,0.0,1.10288469723
 05/14  08:00:00,45.5000859218,2.19181311785,24.5369206277,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,49.8001103452,2.80979660163,28.2189615674,0.0,2.68041601173,16.0824960704,1.10294215874,0.0,1.10294215874
 05/14  10:00:00,43.9122573773,2.26097663292,22.8799285682,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,50.9344322571,2.82227539229,29.3408046887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,43.6043958603,2.16381002591,22.6692336582,0.0,2.68041601173,16.0824960704,1.1029905765,0.0,1.1029905765
 05/14  13:00:00,47.4751150627,2.49960233565,26.2041605508,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,43.9437259484,2.19310276514,22.979271007,0.0,2.68041601173,16.0824960704,1.10300411995,0.0,1.10300411995
 05/14  15:00:00,48.3335357818,2.50425730138,27.0579263042,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,45.8701151258,2.41796206173,24.6808008879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,44.4008942719,2.35927169791,23.2702703978,0.0,2.68041601173,16.0824960704,1.10294205228,0.0,1.10294205228
 05/14  18:00:00,38.5858277354,1.86383395182,17.9506416074,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,26.3282311574,0.586427167353,6.97045181385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289663552,0.0,1.10289663552
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288298912,0.0,1.10288298912
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291160669,0.0,1.10291160669
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295895013,0.0,1.10295895013
 05/15  06:00:00,73.5909922829,3.71512943527,35.1775554368,0.483707199536,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,82.9880270691,3.34274516797,30.1832753575,0.689280746965,16.0824960704,32.6817896323,1.10326802956,0.0,1.10326802956
 05/15  08:00:00,163.615526767,4.29104482973,40.6652412452,0.0,48.2474882111,70.4033123869,1.10373697716,0.0,1.10373697716
 05/15  09:00:00,165.782405323,4.6832840491,50.7884520109,0.0,48.2474882111,62.0547409583,1.1038212754,0.0,1.1038212754
 05/15  10:00:00,163.507708303,4.72038334401,50.4032491022,0.0,48.2474882111,60.1281475517,2.18769779837,0.0,2.18769779837
 05/15  11:00:00,161.965183469,4.80229084251,46.8522233631,0.0,48.2474882111,62.0547409583,1.10397249029,0.0,1.10397249029
 05/15  12:00:00,156.873390147,4.48914559787,42.6179237923,0.0,48.2474882111,61.5103924513,2.18857092634,0.0,2.18857092634
 05/15  13:00:00,163.648535858,5.20890369357,46.5234683959,0.0,48.2474882111,63.6602354638,2.18840013964,0.0,2.18840013964
 05/15  14:00:00,162.309969517,5.23595835135,48.6899353088,0.0,48.2474882111,60.1281475517,1.10372319046,0.0,1.10372319046
 05/15  15:00:00,163.301180132,5.56739241282,49.3497118626,0.0,48.2474882111,60.1281475517,1.10366991088,0.0,1.10366991088
 05/15  16:00:00,165.034652025,5.92945841599,47.8312276424,0.0,48.2474882111,63.0180376616,2.18788203585,0.0,2.18788203585
 05/15  17:00:00,150.953768093,5.55426919235,45.0704465862,0.0,37.5258241642,62.7947880557,1.10347802393,0.0,1.10347802393
 05/15  18:00:00,102.609194564,3.89419123753,35.8842241611,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/15  19:00:00,96.4014944821,3.58922116757,32.550285358,0.0,26.8041601173,33.4493877451,1.10324112796,0.0,1.10324112796
 05/15  20:00:00,93.3019300497,3.37266568498,30.9457724786,0.0,16.0824960704,28.0885557216,1.10321990603,0.0,1.10321990603
 05/15  21:00:00,91.9177943228,3.34274516797,30.8344616517,0.041491221384,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291700647,0.0,1.10291700647
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291902708,0.0,1.10291902708
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291021697,0.0,1.10291021697
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,69.5635771327,3.66349862391,31.1756433973,0.509834900154,5.36083202345,21.4433280938,1.10297037242,0.0,1.10297037242
 05/16  07:00:00,81.0449031018,3.34274516797,28.3723154009,0.557116736224,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/16  08:00:00,158.619798722,4.29415560207,35.6664024274,0.0,48.2474882111,70.4033123869,2.18738701534,0.0,2.18738701534
 05/16  09:00:00,155.006109011,4.60339238978,40.0920473576,0.0,48.2474882111,62.0547409583,1.10378811908,0.0,1.10378811908
 05/16  10:00:00,156.380866463,4.88250136011,43.1142892462,0.0,48.2474882111,60.1281475517,1.10387222448,0.0,1.10387222448
 05/16  11:00:00,163.122759176,5.24701542335,47.5650744892,0.0,48.2474882111,62.0547409583,2.188019526,0.0,2.188019526
 05/16  12:00:00,161.812867004,4.9179201913,47.1286260558,0.0,48.2474882111,61.5103924513,1.1044214284,0.0,1.1044214284
 05/16  13:00:00,166.683997376,5.43523280815,49.3326007986,0.0,48.2474882111,63.6602354638,2.1884261383,0.0,2.1884261383
 05/16  14:00:00,163.84720611,5.45572047403,50.0074097795,0.0,48.2474882111,60.1281475517,1.10368499728,0.0,1.10368499728
 05/16  15:00:00,166.682590311,5.83603187285,52.4624825809,0.0,48.2474882111,60.1281475517,1.10373273513,0.0,1.10373273513
 05/16  16:00:00,171.39813887,6.28673390127,53.8374390018,0.0,48.2474882111,63.0180376616,2.18781804569,0.0,2.18781804569
 05/16  17:00:00,156.414346774,5.95139017428,50.1339042855,0.0,37.5258241642,62.7947880557,1.10344698671,0.0,1.10344698671
 05/16  18:00:00,105.485874843,4.08599390465,38.5691017728,0.0,26.8041601173,36.0181789539,1.10332244847,0.0,1.10332244847
 05/16  19:00:00,98.3695075915,3.66777809089,34.4397415442,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/16  20:00:00,94.7138585524,3.39224451309,32.3381221532,0.0,16.0824960704,28.0885557216,1.10322899395,0.0,1.10322899395
 05/16  21:00:00,93.1427801209,3.3462850785,32.0973987607,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302211596,0.0,1.10302211596
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291704711,0.0,1.10291704711
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291916771,0.0,1.10291916771
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,71.4808882237,3.77001556687,33.409209642,0.0870628034825,5.36083202345,21.4433280938,1.10305005985,0.0,1.10305005985
 05/17  07:00:00,85.3508927136,3.34274516797,33.1240291107,0.111392638211,16.0824960704,32.6817896323,1.10326337981,0.0,1.10326337981
 05/17  08:00:00,166.469727908,4.59676710038,43.2137201158,0.0,48.2474882111,70.4033123869,1.10370610339,0.0,1.10370610339
 05/17  09:00:00,164.202530209,5.10636586193,48.7854950834,0.0,48.2474882111,62.0547409583,1.10380834964,0.0,1.10380834964
 05/17  10:00:00,167.18046725,5.5307144769,53.2656769159,0.0,48.2474882111,60.1281475517,1.10388544763,0.0,1.10388544763
 05/17  11:00:00,172.256015117,5.89352870072,56.0518171529,0.0,48.2474882111,62.0547409583,2.18790115383,0.0,2.18790115383
 05/17  12:00:00,168.982727903,5.43739467139,53.7790124753,0.0,48.2474882111,61.5103924513,2.18861713836,0.0,2.18861713836
 05/17  13:00:00,174.600127816,6.01258877983,56.6713752675,0.0,48.2474882111,63.6602354638,1.1043105799,0.0,1.1043105799
 05/17  14:00:00,171.484722071,5.99048473262,57.1101614817,0.0,48.2474882111,60.1281475517,2.1875227735,0.0,2.1875227735
 05/17  15:00:00,173.183846157,6.43570439429,58.3640659062,0.0,48.2474882111,60.1281475517,1.10370217368,0.0,1.10370217368
 05/17  16:00:00,177.258458864,6.8134055804,59.1710873168,0.0,48.2474882111,63.0180376616,1.1039241468,0.0,1.1039241468
 05/17  17:00:00,162.828973685,6.33636631558,56.1635550558,0.0,37.5258241642,62.7947880557,1.10347537025,0.0,1.10347537025
 05/17  18:00:00,112.252082384,4.38759550152,45.0337077175,0.0,26.8041601173,36.0181789539,1.10335358803,0.0,1.10335358803
 05/17  19:00:00,102.896421345,3.81948895779,38.8149444311,0.0,26.8041601173,33.4493877451,1.10316539506,0.0,1.10316539506
 05/17  20:00:00,94.562436924,3.44098754879,34.6052908224,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/17  21:00:00,94.8939865303,3.3816307814,33.8132594672,0.0,16.0824960704,26.8041601173,1.1029944572,0.0,1.1029944572
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291530722,0.0,1.10291530722
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291828733,0.0,1.10291828733
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299393273,0.0,1.10299393273
 05/18  06:00:00,72.7920825884,3.89291220802,34.6623696832,0.0222004857719,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,85.9185110445,3.34274516797,33.7899279763,0.0131121035318,16.0824960704,32.6817896323,1.1032892209,0.0,1.1032892209
 05/18  08:00:00,166.518129978,4.41967425455,43.439215031,0.0,48.2474882111,70.4033123869,1.10378686562,0.0,1.10378686562
 05/18  09:00:00,166.479974357,4.97374195266,51.1955631412,0.0,48.2474882111,62.0547409583,1.10377439864,0.0,1.10377439864
 05/18  10:00:00,168.120311043,5.40379429522,54.3324408909,0.0,48.2474882111,60.1281475517,2.18758318577,0.0,2.18758318577
 05/18  11:00:00,172.505471727,5.89383309691,56.3009693668,0.0,48.2474882111,62.0547409583,1.10412565298,0.0,1.10412565298
 05/18  12:00:00,170.591130818,5.51762519781,55.3071848637,0.0,48.2474882111,61.5103924513,2.18859329266,0.0,2.18859329266
 05/18  13:00:00,178.077639925,6.08806005916,60.0734160966,0.0,48.2474882111,63.6602354638,1.10419231175,0.0,1.10419231175
 05/18  14:00:00,174.409599713,6.06863823488,59.9568856213,0.0,48.2474882111,60.1281475517,2.18772615555,0.0,2.18772615555
 05/18  15:00:00,175.926508144,6.50565121397,61.0367810731,0.0,48.2474882111,60.1281475517,1.10366137627,0.0,1.10366137627
 05/18  16:00:00,180.290842988,6.95998086276,62.0568961583,0.0,48.2474882111,63.0180376616,1.10402399384,0.0,1.10402399384
 05/18  17:00:00,164.050768912,6.43873050343,57.2829860943,0.0,37.5258241642,62.7947880557,1.10348471464,0.0,1.10348471464
 05/18  18:00:00,110.389291572,4.16201387082,43.396498536,0.0,26.8041601173,36.0181789539,1.1033475093,0.0,1.1033475093
 05/18  19:00:00,102.984228551,3.73409713368,38.9881434609,0.0,26.8041601173,33.4493877451,1.10316984029,0.0,1.10316984029
 05/18  20:00:00,95.9276374309,3.43544270252,35.9760361756,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/18  21:00:00,96.9068378344,3.37800147917,35.8297400735,0.0,16.0824960704,26.8041601173,1.10299600454,0.0,1.10299600454
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291561071,0.0,1.10291561071
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291809962,0.0,1.10291809962
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299160382,0.0,1.10299160382
 05/19  06:00:00,72.9657260049,3.79945789111,34.7422584094,0.209409493096,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,84.9896035062,3.34274516797,32.5335654575,0.340567084058,16.0824960704,32.6817896323,1.10327774979,0.0,1.10327774979
 05/19  08:00:00,162.092150805,4.27704038453,39.1558697285,0.0,48.2474882111,70.4033123869,1.1037603313,0.0,1.1037603313
 05/19  09:00:00,158.069518597,4.62885146426,43.1299978694,0.0,48.2474882111,62.0547409583,1.10384708642,0.0,1.10384708642
 05/19  10:00:00,162.262563311,5.14649227987,48.7319951741,0.0,48.2474882111,60.1281475517,2.18754706785,0.0,2.18754706785
 05/19  11:00:00,168.358411344,5.67654287822,52.3711992022,0.0,48.2474882111,62.0547409583,1.10398962978,0.0,1.10398962978
 05/19  12:00:00,167.560184998,5.39268752104,52.4011767201,0.0,48.2474882111,61.5103924513,2.18847500312,0.0,2.18847500312
 05/19  13:00:00,176.562352417,5.96643064135,58.6797580069,0.0,48.2474882111,63.6602354638,2.18837130709,0.0,2.18837130709
 05/19  14:00:00,176.580544166,6.04446600286,62.1520023062,0.0,48.2474882111,60.1281475517,1.10363606935,0.0,1.10363606935
 05/19  15:00:00,179.095993307,6.55055542889,64.1613620213,0.0,48.2474882111,60.1281475517,1.10370344026,0.0,1.10370344026
 05/19  16:00:00,186.231781064,7.0930947785,67.8647203187,0.0,48.2474882111,63.0180376616,1.10387579007,0.0,1.10387579007
 05/19  17:00:00,173.083371928,6.67281990672,66.0814997073,0.0,37.5258241642,62.7947880557,1.10351802191,0.0,1.10351802191
 05/19  18:00:00,120.903207462,4.58299895463,53.4894293422,0.0,26.8041601173,36.0181789539,1.10331026117,0.0,1.10331026117
 05/19  19:00:00,110.790036806,3.97265940224,46.5553894472,0.0,26.8041601173,33.4493877451,1.1031868247,0.0,1.1031868247
 05/19  20:00:00,100.944323534,3.45809141461,40.9700735662,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/19  21:00:00,100.312622789,3.39642697828,39.2170995287,0.0,16.0824960704,26.8041601173,1.10301148389,0.0,1.10301148389
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291712902,0.0,1.10291712902
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290965736,0.0,1.10290965736
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298634914,0.0,1.10298634914
 05/20  06:00:00,71.931805709,3.64694836091,33.6580396179,0.412217518876,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,65.3747358825,3.34274516797,29.3949510138,0.686857071795,5.36083202345,26.5809105114,1.10306107156,0.0,1.10306107156
 05/20  08:00:00,92.8948459634,3.43106091652,31.2895699785,0.0620701244453,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,100.338710845,3.64506183812,36.3338117552,0.0,26.8041601173,33.5472370403,1.10323623263,0.0,1.10323623263
 05/20  10:00:00,103.559354198,3.7540199146,40.408793735,0.0,26.8041601173,32.583940337,1.1032754851,0.0,1.1032754851
 05/20  11:00:00,108.051105533,3.75741930555,42.6494533714,0.0,26.8041601173,34.8316326447,1.10341257638,0.0,1.10341257638
 05/20  12:00:00,110.318812426,3.77759439362,46.1813807805,0.0,26.8041601173,33.5472370403,1.10329268896,0.0,1.10329268896
 05/20  13:00:00,111.762837356,3.8377458356,50.1340454779,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 05/20  14:00:00,82.7860335102,3.65669927421,49.7479428159,0.0,8.04124803518,21.3317032909,1.10316396831,0.0,1.10316396831
 05/20  15:00:00,80.3303628697,3.6538405311,48.5795265229,0.0,8.04124803518,20.0473076865,1.10311045706,0.0,1.10311045706
 05/20  16:00:00,81.7375875837,3.74356743247,49.5759254344,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/20  17:00:00,73.3571902586,3.72199818799,48.9372464879,0.0,2.68041601173,18.0090894769,1.10296532303,0.0,1.10296532303
 05/20  18:00:00,45.7021270028,2.42332995878,24.5074448678,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,42.8401461019,2.22849677865,21.8402971471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,36.556822714,0.456110019053,4.99269385205,0.0,2.68041601173,16.0824960704,1.10302536303,0.0,1.10302536303
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291567251,0.0,1.10291567251
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288277094,0.0,1.10288277094
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287746153,0.0,1.10287746153
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102887284,0.0,1.102887284
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,43.8588277149,2.05587503294,23.0316005057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,41.7333636267,2.08921572998,20.8727957206,0.0,2.68041601173,16.0824960704,1.10293874399,0.0,1.10293874399
 05/21  11:00:00,46.9800617315,2.56292936449,25.6457801908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  12:00:00,41.9224128419,2.07596350851,21.0750971572,0.0,2.68041601173,16.0824960704,1.10299533698,0.0,1.10299533698
 05/21  13:00:00,45.7692267078,2.30046430107,24.6974102306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  14:00:00,43.2100858305,2.12346690113,22.3152667532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,44.5995806209,2.20664718839,23.6215812563,0.0,2.68041601173,16.0824960704,1.10295552675,0.0,1.10295552675
