Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  16:00:00,42.7938559937,2.0714767705,21.951027047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,46.8671778847,2.40035085733,25.6954748511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,39.8192935077,1.84322666267,19.2047146688,0.0,2.68041601173,16.0824960704,1.10293952588,0.0,1.10293952588
 05/21  19:00:00,26.4310839396,0.586427167353,7.07330459606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292595113,0.0,1.10292595113
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289128878,0.0,1.10289128878
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,47.4363415096,0.586427167353,7.91373014263,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291606939,0.0,1.10291606939
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298823612,0.0,1.10298823612
 05/22  06:00:00,74.3238348662,3.86102183586,36.1432456224,0.104967196565,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,88.0479437245,3.34274516797,35.8350836396,0.0973891202315,16.0824960704,32.6817896323,1.1032672276,0.0,1.1032672276
 05/22  08:00:00,170.933224177,4.73403591821,47.5399475665,0.0,48.2474882111,70.4033123869,1.10373312332,0.0,1.10373312332
 05/22  09:00:00,170.247534978,5.22364213148,54.7132235829,0.0,48.2474882111,62.0547409583,1.10380902521,0.0,1.10380902521
 05/22  10:00:00,172.108692308,5.51255703077,58.2120594207,0.0,48.2474882111,60.1281475517,2.18761601033,0.0,2.18761601033
 05/22  11:00:00,178.03235002,5.9548603588,61.7668203975,0.0,48.2474882111,62.0547409583,1.10391958847,0.0,1.10391958847
 05/22  12:00:00,178.109771271,5.70330645031,62.6401440639,0.0,48.2474882111,61.5103924513,2.18853218849,0.0,2.18853218849
 05/22  13:00:00,183.511225121,6.3216726484,65.2733887034,0.0,48.2474882111,63.6602354638,1.10414361635,0.0,1.10414361635
 05/22  14:00:00,181.128366427,6.17669801288,66.5675925574,0.0,48.2474882111,60.1281475517,2.18760921868,0.0,2.18760921868
 05/22  15:00:00,168.739581806,5.53857541248,54.8169305366,0.0,48.2474882111,60.1281475517,1.10359261227,0.0,1.10359261227
 05/22  16:00:00,165.99818272,5.48034432921,49.2438724242,0.0,48.2474882111,63.0180376616,1.10392879967,0.0,1.10392879967
 05/22  17:00:00,152.110981356,4.99313777531,46.7887912666,0.0,37.5258241642,62.7947880557,1.1034718899,0.0,1.1034718899
 05/22  18:00:00,105.332105043,3.60533372235,38.8959921558,0.0,26.8041601173,36.0181789539,1.10334159844,0.0,1.10334159844
 05/22  19:00:00,103.381696373,3.50288813914,39.616820277,0.0,26.8041601173,33.4493877451,1.10315142073,0.0,1.10315142073
 05/22  20:00:00,98.7609369598,3.35285978073,38.8513843546,0.0405342716857,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/22  21:00:00,99.6254346729,3.34274516797,38.2525095865,0.331083636682,16.0824960704,26.8041601173,1.10298892188,0.0,1.10298892188
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290408425,0.0,1.10290408425
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291354217,0.0,1.10291354217
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298937655,0.0,1.10298937655
 05/23  06:00:00,70.5787229706,3.65011822049,34.093778401,1.0875594711,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,85.0436321705,3.34274516797,31.7492919339,1.17886927193,16.0824960704,32.6817896323,1.10324345809,0.0,1.10324345809
 05/23  08:00:00,161.779695171,4.05796169473,39.0624927846,0.0,48.2474882111,70.4033123869,1.1037424496,0.0,1.1037424496
 05/23  09:00:00,154.961393254,4.03127171455,40.6194522762,0.0,48.2474882111,62.0547409583,1.10382614872,0.0,1.10382614872
 05/23  10:00:00,157.993884765,4.2694425622,45.3403663457,0.0,48.2474882111,60.1281475517,1.1037228321,0.0,1.1037228321
 05/23  11:00:00,169.256046233,5.00368653822,53.9416904317,0.0,48.2474882111,62.0547409583,2.18784045145,0.0,2.18784045145
 05/23  12:00:00,173.222117074,4.91138801851,58.5444082985,0.0,48.2474882111,61.5103924513,2.18845367491,0.0,2.18845367491
 05/23  13:00:00,182.307530205,5.58802288664,64.8033435489,0.0,48.2474882111,63.6602354638,1.10419672341,0.0,1.10419672341
 05/23  14:00:00,184.097164993,5.72621737943,69.9868717562,0.0,48.2474882111,60.1281475517,1.10372917969,0.0,1.10372917969
 05/23  15:00:00,192.516028809,6.5228429693,77.6091099825,0.0,48.2474882111,60.1281475517,1.103634673,0.0,1.103634673
 05/23  16:00:00,195.063788195,7.02269271989,76.7671295087,0.0,48.2474882111,63.0180376616,2.18779647468,0.0,2.18779647468
 05/23  17:00:00,179.547780318,6.71013508706,72.5085929168,0.0,37.5258241642,62.7947880557,1.10342210976,0.0,1.10342210976
 05/23  18:00:00,128.960547664,4.81096374151,61.3188047572,0.0,26.8041601173,36.0181789539,1.10335701372,0.0,1.10335701372
 05/23  19:00:00,117.153176633,4.22071967509,52.6704690019,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/23  20:00:00,103.220026422,3.51872497593,43.1851428936,0.0,16.0824960704,28.0885557216,1.10324297459,0.0,1.10324297459
 05/23  21:00:00,104.116275795,3.41148424825,43.0056952649,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296592598,0.0,1.10296592598
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291568448,0.0,1.10291568448
 05/24  01:00:00,47.5540487257,0.586427167353,8.03143735872,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029119118,0.0,1.1029119118
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,74.5286539102,4.07092857319,38.7104584589,0.0,5.36083202345,21.4433280938,1.10300897036,0.0,1.10300897036
 05/24  07:00:00,91.7270053392,3.34300485856,39.611274684,0.0,16.0824960704,32.6817896323,1.1032434754,0.0,1.1032434754
 05/24  08:00:00,174.955392733,4.94491407255,51.3512379688,0.0,48.2474882111,70.4033123869,1.1037009505,0.0,1.1037009505
 05/24  09:00:00,173.230772114,5.39787588104,57.5222269697,0.0,48.2474882111,62.0547409583,1.10379000474,0.0,1.10379000474
 05/24  10:00:00,177.620377262,5.91427963716,63.3220217683,0.0,48.2474882111,60.1281475517,1.10384709274,0.0,1.10384709274
 05/24  11:00:00,183.30720826,6.33081131743,66.6657276793,0.0,48.2474882111,62.0547409583,2.18788486925,0.0,2.18788486925
 05/24  12:00:00,183.664160304,5.96568798921,67.932151558,0.0,48.2474882111,61.5103924513,1.10429445664,0.0,1.10429445664
 05/24  13:00:00,194.881062571,6.82365836862,76.1412404336,0.0,48.2474882111,63.6602354638,2.18833718286,0.0,2.18833718286
 05/24  14:00:00,197.743439207,7.3145097029,82.0448536475,0.0,48.2474882111,60.1281475517,1.10362877685,0.0,1.10362877685
 05/24  15:00:00,201.436837332,8.0996900819,84.9530713931,0.0,48.2474882111,60.1281475517,1.10368013807,0.0,1.10368013807
 05/24  16:00:00,208.038543945,8.79603320656,87.9685447713,0.0,48.2474882111,63.0180376616,2.18780875509,0.0,2.18780875509
 05/24  17:00:00,196.874777594,8.37634073038,88.1693845498,0.0,37.5258241642,62.7947880557,1.10342714093,0.0,1.10342714093
 05/24  18:00:00,141.8976447,5.78272465914,73.2841408757,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/24  19:00:00,129.95350475,4.91954309127,64.7719737024,0.0,26.8041601173,33.4493877451,1.10318111517,0.0,1.10318111517
 05/24  20:00:00,112.854421585,3.71389537206,52.6243676598,0.0,16.0824960704,28.0885557216,1.1032105685,0.0,1.1032105685
 05/24  21:00:00,110.079907193,3.50160858585,48.8792023257,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,47.3913655006,0.586427167353,7.86875413356,0.0,2.68041601173,21.4433280938,1.10296235432,0.0,1.10296235432
 05/24  24:00:00,42.1139298631,0.195475722451,2.98226994098,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,44.4919308407,0.390951444902,5.16479519619,0.0,2.68041601173,21.4433280938,1.10294458301,0.0,1.10294458301
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,42.1801268592,0.195475722451,3.04846693714,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,44.4488500807,0.390951444902,5.12171443612,0.0,2.68041601173,21.4433280938,1.10295518193,0.0,1.10295518193
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,76.9632522325,4.3575708724,40.8584144821,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,94.4821980961,3.3615617098,42.3479105896,0.0,16.0824960704,32.6817896323,1.10308927627,0.0,1.10308927627
 05/25  08:00:00,182.138988621,5.60246026393,57.8772876647,0.0,48.2474882111,70.4033123869,1.103611288,0.0,1.103611288
 05/25  09:00:00,180.072055866,6.06977610578,63.6916104972,0.0,48.2474882111,62.0547409583,2.18735025976,0.0,2.18735025976
 05/25  10:00:00,181.490543475,6.2483527083,66.8581149099,0.0,48.2474882111,60.1281475517,1.10375707479,0.0,1.10375707479
 05/25  11:00:00,188.050562597,6.62566976154,71.1142235724,0.0,48.2474882111,62.0547409583,1.10408210695,0.0,1.10408210695
 05/25  12:00:00,188.703995325,6.37907857477,72.5585959934,0.0,48.2474882111,61.5103924513,2.18859184496,0.0,2.18859184496
 05/25  13:00:00,199.942937973,7.13506805744,80.8917061464,0.0,48.2474882111,63.6602354638,2.18840730675,0.0,2.18840730675
 05/25  14:00:00,204.41511359,7.64168227732,88.3893554554,0.0,48.2474882111,60.1281475517,1.10363778881,0.0,1.10363778881
 05/25  15:00:00,210.638181747,8.52210821537,93.7319976744,0.0,48.2474882111,60.1281475517,1.10368590855,0.0,1.10368590855
 05/25  16:00:00,217.935489828,9.20405764422,97.4574662171,0.0,48.2474882111,63.0180376616,1.10383664512,0.0,1.10383664512
 05/25  17:00:00,203.802586785,8.81121830143,94.6623161693,0.0,37.5258241642,62.7947880557,1.10347576687,0.0,1.10347576687
 05/25  18:00:00,148.636033897,6.01373722323,79.7915175089,0.0,26.8041601173,36.0181789539,1.10332768965,0.0,1.10332768965
 05/25  19:00:00,136.159438193,5.14751894023,70.7499312968,0.0,26.8041601173,33.4493877451,1.10314768069,0.0,1.10314768069
 05/25  20:00:00,119.140850303,3.82617283321,58.7985189172,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,114.527715674,3.5443797753,53.2842396171,0.0,16.0824960704,26.8041601173,1.102988452,0.0,1.102988452
 05/25  22:00:00,44.6945113632,0.195475722451,2.88243542941,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,44.4966969448,0.390951444902,5.16956130025,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,47.8366720012,0.586427167353,8.3140606342,0.0,2.68041601173,21.4433280938,1.10291166525,0.0,1.10291166525
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,47.7442247267,0.586427167353,8.22161335965,0.0,2.68041601173,21.4433280938,1.10295605219,0.0,1.10295605219
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,45.1307614555,0.390951444902,5.80362581091,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,44.2705908961,0.195475722451,2.45851496223,0.0,5.36083202345,21.4433280938,1.10302478282,0.0,1.10302478282
 05/26  06:00:00,78.6647598384,4.56649864313,42.3509943172,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,97.7646690297,3.4086570177,45.5832862153,0.0,16.0824960704,32.6817896323,1.10327268425,0.0,1.10327268425
 05/26  08:00:00,187.269638009,5.9339539931,62.6764433239,0.0,48.2474882111,70.4033123869,1.10363645777,0.0,1.10363645777
 05/26  09:00:00,184.267211268,6.42414022613,67.532401778,0.0,48.2474882111,62.0547409583,1.10369692233,0.0,1.10369692233
 05/26  10:00:00,188.200514516,6.82251193124,72.9939267277,0.0,48.2474882111,60.1281475517,1.10373931247,0.0,1.10373931247
 05/26  11:00:00,198.118400424,7.26774791316,80.539983247,0.0,48.2474882111,62.0547409583,2.1878427108,0.0,2.1878427108
 05/26  12:00:00,200.764967666,7.0293665722,83.9692803371,0.0,48.2474882111,61.5103924513,2.18840804111,0.0,2.18840804111
 05/26  13:00:00,211.696922226,8.00426371315,91.7764947436,0.0,48.2474882111,63.6602354638,1.10415882297,0.0,1.10415882297
 05/26  14:00:00,210.902798583,8.41333490201,94.1053878242,0.0,48.2474882111,60.1281475517,1.10369197614,0.0,1.10369197614
 05/26  15:00:00,211.997792501,8.64673017933,94.9669864653,0.0,48.2474882111,60.1281475517,1.10359121807,0.0,1.10359121807
 05/26  16:00:00,202.960270973,7.2783652247,84.4079397814,0.0,48.2474882111,63.0180376616,2.1876700868,0.0,2.1876700868
 05/26  17:00:00,171.931129436,5.87800764994,65.7240694722,0.0,37.5258241642,62.7947880557,1.10345694113,0.0,1.10345694113
 05/26  18:00:00,114.637038247,4.04242170553,47.7638373759,0.0,26.8041601173,36.0181789539,1.10330359748,0.0,1.10330359748
 05/26  19:00:00,107.844186303,3.72334467218,43.8588536744,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/26  20:00:00,101.496967921,3.43585196122,41.5449574067,0.0,16.0824960704,28.0885557216,1.10319385789,0.0,1.10319385789
 05/26  21:00:00,102.751969411,3.3743909469,41.6784821828,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290508432,0.0,1.10290508432
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291270592,0.0,1.10291270592
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290952037,0.0,1.10290952037
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  06:00:00,76.2638663985,3.96083094483,40.5065053204,0.0492632552659,5.36083202345,21.4433280938,1.10296058173,0.0,1.10296058173
 05/27  07:00:00,77.4797246864,3.34274516797,41.9236592993,0.263137590155,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/27  08:00:00,106.459010944,3.35273717878,44.9936148397,0.000513981604204,26.8041601173,31.2995447326,1.10322458704,0.0,1.10322458704
 05/27  09:00:00,115.260511579,3.52332169403,51.3773526338,0.0,26.8041601173,33.5472370403,1.10331034818,0.0,1.10331034818
 05/27  10:00:00,117.412218587,3.80499952861,54.2106785096,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 05/27  11:00:00,124.474256621,4.13615346339,58.6938703015,0.0,26.8041601173,34.8316326447,1.1033489273,0.0,1.1033489273
 05/27  12:00:00,126.21822144,4.21523506742,61.6431491209,0.0,26.8041601173,33.5472370403,1.10331287746,0.0,1.10331287746
 05/27  13:00:00,123.36184435,4.23747878814,61.3333195184,0.0,26.8041601173,30.9784458315,1.10327711143,0.0,1.10327711143
 05/27  14:00:00,93.0110239348,3.98735628028,59.6422762343,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/27  15:00:00,96.4127830388,4.18257378591,64.1332134372,0.0,8.04124803518,20.0473076865,1.10310020484,0.0,1.10310020484
 05/27  16:00:00,98.3847787942,4.24704023972,65.7196438376,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/27  17:00:00,87.3660811538,4.07970463149,62.5884309396,0.0,2.68041601173,18.0090894769,1.10297351916,0.0,1.10297351916
 05/27  18:00:00,49.7005426026,2.50987166339,28.419318763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,46.3741129835,2.23605382066,25.3667069866,0.0,2.68041601173,16.0824960704,1.10300015696,0.0,1.10300015696
 05/27  20:00:00,51.797346968,1.66217234428,19.0271557809,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,39.3055009545,0.390951444902,5.33919733341,0.0,2.68041601173,16.0824960704,1.10300809256,0.0,1.10300809256
 05/27  22:00:00,42.7880845697,0.586427167353,8.62630522619,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290842358,0.0,1.10290842358
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287881219,0.0,1.10287881219
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288976816,0.0,1.10288976816
 05/28  07:00:00,33.3322003118,0.993089642116,13.5677584935,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,48.5207590935,2.3437069578,27.4056999595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,46.549046984,2.4152384448,25.362456363,0.0,2.68041601173,16.0824960704,1.10293704645,0.0,1.10293704645
 05/28  10:00:00,49.6872292948,2.62739849731,28.2884786213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,48.1773810784,2.42693432406,26.9790945782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,52.1290083479,2.61368156463,30.7439746071,0.0,2.68041601173,16.0824960704,1.10298757195,0.0,1.10298757195
 05/28  13:00:00,48.2125780348,2.30860064161,27.132625217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,52.5588720967,2.51390750501,31.2736124155,0.0,2.68041601173,16.0824960704,1.10298853375,0.0,1.10298853375
 05/28  15:00:00,51.7183801168,2.44070929463,30.506318646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,56.2123916292,2.71271943923,34.7283200137,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,52.8286744365,2.51684080673,31.5404814536,0.0,2.68041601173,16.0824960704,1.10293415244,0.0,1.10293415244
 05/28  18:00:00,52.9312368718,2.69841662116,31.4614680745,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,47.1104885309,2.41704249042,25.9220938643,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,47.4920016421,1.33215780179,15.0518249975,0.0,2.68041601173,16.0824960704,1.10293372848,0.0,1.10293372848
 05/28  21:00:00,41.6125297525,0.586427167353,7.45075040892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,38.8849525183,0.390951444902,4.9186488972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,41.8902999675,0.586427167353,7.72852062391,0.0,2.68041601173,16.0824960704,1.10288387278,0.0,1.10288387278
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,42.2152361324,0.586427167353,8.05345678881,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102883238,0.0,1.102883238
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295443244,0.0,1.10295443244
 05/29  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,43.1410858938,1.81925432002,22.5504793975,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,46.1569018562,2.41774941505,24.967800265,0.0,2.68041601173,16.0824960704,1.10293443408,0.0,1.10293443408
 05/29  09:00:00,47.2603205653,2.64506114011,25.843907249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,44.7037804142,2.43706276556,23.4953654724,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,47.3683553884,2.64138876669,25.9556144455,0.0,2.68041601173,16.0824960704,1.10298161893,0.0,1.10298161893
 05/29  12:00:00,45.0792208795,2.4179713232,23.8898973801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,45.0618787737,2.38953531961,23.9009912779,0.0,2.68041601173,16.0824960704,1.10307341437,0.0,1.10307341437
 05/29  14:00:00,44.7206355839,2.37785280597,23.5714306017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,45.4098323649,2.39351812968,24.244962059,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,43.6730588709,2.25730655819,22.6444001365,0.0,2.68041601173,16.0824960704,1.10293416405,0.0,1.10293416405
 05/29  17:00:00,46.2463688156,2.44001880349,25.0349978359,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,47.4373412978,2.613678789,26.0523103326,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,44.3644949654,2.35631192036,23.2368308689,0.0,2.68041601173,16.0824960704,1.1029386956,0.0,1.1029386956
 05/29  20:00:00,43.735843855,1.1487394978,11.4790855143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,40.3587559317,0.586427167353,6.1969765882,0.0,2.68041601173,16.0824960704,1.10292180982,0.0,1.10292180982
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,41.2063848987,0.195475722451,2.0747249766,0.0,2.68041601173,21.4433280938,1.10290056683,0.0,1.10290056683
 05/30  02:00:00,43.125331747,0.390951444902,3.79819610241,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290950967,0.0,1.10290950967
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,66.3436922022,3.83123226299,30.6434849161,0.121708145082,5.36083202345,21.4433280938,1.10295961802,0.0,1.10295961802
 05/30  07:00:00,79.5754918025,3.34274516797,27.1814547573,0.278566080451,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/30  08:00:00,154.548694322,4.18980638203,31.6996472474,0.0,48.2474882111,70.4033123869,2.05823174473,0.0,2.05823174473
 05/30  09:00:00,147.112543043,4.19180358611,32.6100701931,0.0,48.2474882111,62.0547409583,1.23271385658,0.0,1.23271385658
 05/30  10:00:00,145.732330657,4.39287090735,32.955383893,0.0,48.2474882111,60.1281475517,1.10369523303,0.0,1.10369523303
 05/30  11:00:00,151.149212621,4.87166986762,35.9668734896,0.0,48.2474882111,62.0547409583,1.10396437832,0.0,1.10396437832
 05/30  12:00:00,149.111699511,4.58550399331,34.7598747609,0.0,48.2474882111,61.5103924513,2.18836674348,0.0,2.18836674348
 05/30  13:00:00,153.967749512,5.07047899363,36.9811067496,0.0,48.2474882111,63.6602354638,2.18822840068,0.0,2.18822840068
 05/30  14:00:00,152.639362755,5.06654759673,39.1887393019,0.0,48.2474882111,60.1281475517,1.10364210862,0.0,1.10364210862
 05/30  15:00:00,155.162334127,5.44304316819,41.3352151017,0.0,48.2474882111,60.1281475517,1.10355182868,0.0,1.10355182868
 05/30  16:00:00,160.081694372,5.94330010376,42.8644283019,0.0,48.2474882111,63.0180376616,1.10380993865,0.0,1.10380993865
 05/30  17:00:00,147.068447508,5.6893597825,41.0500354119,0.0,37.5258241642,62.7947880557,1.10344592824,0.0,1.10344592824
 05/30  18:00:00,99.344676513,4.0678313796,32.4460659681,0.0,26.8041601173,36.0181789539,1.10329486501,0.0,1.10329486501
 05/30  19:00:00,93.8232246302,3.69720187225,29.8640348015,0.0,26.8041601173,33.4493877451,1.10315707897,0.0,1.10315707897
 05/30  20:00:00,88.7142723383,3.4038727088,28.7942410767,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,89.7427304866,3.35036610824,28.5875289681,0.10573912847,16.0824960704,26.8041601173,1.10298212488,0.0,1.10298212488
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291128373,0.0,1.10291128373
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290897999,0.0,1.10290897999
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298155509,0.0,1.10298155509
 05/31  06:00:00,67.1723675872,3.7157948652,31.5234542186,0.185851625421,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,81.6746694037,3.34274516797,29.2190955568,0.34010288222,16.0824960704,32.6817896323,1.10326591341,0.0,1.10326591341
 05/31  08:00:00,157.01891115,4.09159068728,34.2680797702,0.0,48.2474882111,70.4033123869,1.10366044773,0.0,1.10366044773
 05/31  09:00:00,152.232156204,4.14151350432,37.7799734362,0.0,48.2474882111,62.0547409583,1.10371719847,0.0,1.10371719847
 05/31  10:00:00,155.706681467,4.65427452806,42.6683310824,0.0,48.2474882111,60.1281475517,1.10374890514,0.0,1.10374890514
 05/31  11:00:00,161.226279529,5.08202362955,45.8335866358,0.0,48.2474882111,62.0547409583,2.18793486483,0.0,2.18793486483
 05/31  12:00:00,158.145257857,4.72882069808,43.6501164029,0.0,48.2474882111,61.5103924513,1.10427597175,0.0,1.10427597175
 05/31  13:00:00,161.612816408,5.17654929509,44.5201033441,0.0,48.2474882111,63.6602354638,2.18823668386,0.0,2.18823668386
 05/31  14:00:00,158.490139982,5.13159483961,44.974469285,0.0,48.2474882111,60.1281475517,1.10369081829,0.0,1.10369081829
 05/31  15:00:00,161.771868222,5.54598795188,47.8418044134,0.0,48.2474882111,60.1281475517,1.10360095027,0.0,1.10360095027
 05/31  16:00:00,166.011321154,5.98660670956,48.7507484774,0.0,48.2474882111,63.0180376616,1.10380816592,0.0,1.10380816592
 05/31  17:00:00,153.302035052,5.82784597628,47.1451367617,0.0,37.5258241642,62.7947880557,1.10367441148,0.0,1.10367441148
 05/31  18:00:00,105.022528047,4.20429002572,37.9874588557,0.0,26.8041601173,36.0181789539,1.10333923807,0.0,1.10333923807
 05/31  19:00:00,98.6255092877,3.78611356299,34.5774077682,0.0,26.8041601173,33.4493877451,1.10316693009,0.0,1.10316693009
 05/31  20:00:00,92.266837361,3.40009350728,32.350585301,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/31  21:00:00,93.1630280752,3.34970524109,32.1100709467,0.00415560566349,16.0824960704,26.8041601173,1.10308730057,0.0,1.10308730057
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291090339,0.0,1.10291090339
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290889157,0.0,1.10290889157
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297462113,0.0,1.10297462113
 06/01  06:00:00,71.825488114,3.87911633796,36.1621892303,0.0369156676996,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,87.0516946317,3.34274516797,34.539473097,0.396750569955,16.0824960704,32.6817896323,1.10325773468,0.0,1.10325773468
 06/01  08:00:00,161.567014896,4.15186012035,38.7559140836,0.0,48.2474882111,70.4033123869,1.10368498543,0.0,1.10368498543
 06/01  09:00:00,153.153537128,4.05824561473,38.7846222494,0.0,48.2474882111,62.0547409583,1.10372895334,0.0,1.10372895334
 06/01  10:00:00,149.643060544,4.06568864095,37.1932960462,0.0,48.2474882111,60.1281475517,1.10375380316,0.0,1.10375380316
 06/01  11:00:00,152.828432436,4.28630204173,38.2314611307,0.0,48.2474882111,62.0547409583,2.18781109366,0.0,2.18781109366
 06/01  12:00:00,153.043342357,4.25980419598,39.0172174045,0.0,48.2474882111,61.5103924513,1.10420472945,0.0,1.10420472945
 06/01  13:00:00,157.37492072,4.31984419522,41.1389127557,0.0,48.2474882111,63.6602354638,2.18833527207,0.0,2.18833527207
 06/01  14:00:00,156.510270114,4.19451175108,43.931682506,0.0,48.2474882111,60.1281475517,1.10360556306,0.0,1.10360556306
 06/01  15:00:00,160.18159244,4.48267816109,47.3148384216,0.0,48.2474882111,60.1281475517,1.10363571946,0.0,1.10363571946
 06/01  16:00:00,164.726096907,4.75377620523,48.6983547353,0.0,48.2474882111,63.0180376616,2.18756994037,0.0,2.18756994037
 06/01  17:00:00,149.622773346,4.51896505005,44.7747559815,0.0,37.5258241642,62.7947880557,1.10342232206,0.0,1.10342232206
 06/01  18:00:00,103.567973211,3.40405569803,37.3331383476,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/01  19:00:00,101.269373578,3.36195261328,37.6454330083,0.0,26.8041601173,33.4493877451,1.10316805578,0.0,1.10316805578
 06/01  20:00:00,97.9386979872,3.34274516797,38.0722922751,0.00750199135553,16.0824960704,28.0885557216,1.10318672463,0.0,1.10318672463
 06/01  21:00:00,99.7650361015,3.34274516797,38.4134048284,0.309789823421,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291092605,0.0,1.10291092605
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290941006,0.0,1.10290941006
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290813936,0.0,1.10290813936
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,71.0303965327,3.6122187248,34.5044061965,1.1665047333,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,84.84661066,3.34274516797,31.3398442669,1.3912954284,16.0824960704,32.6817896323,1.10323344206,0.0,1.10323344206
 06/02  08:00:00,158.744596531,4.01374188998,36.0716139485,0.0,48.2474882111,70.4033123869,1.10368459361,0.0,1.10368459361
 06/02  09:00:00,155.319176416,4.3058679489,40.7026392038,0.0,48.2474882111,62.0547409583,1.10369094432,0.0,1.10369094432
 06/02  10:00:00,159.550802202,4.6691736066,46.4975527384,0.0,48.2474882111,60.1281475517,2.18743190367,0.0,2.18743190367
 06/02  11:00:00,165.270607891,4.94925761172,50.0106810158,0.0,48.2474882111,62.0547409583,1.10385458639,0.0,1.10385458639
 06/02  12:00:00,164.140782013,4.86527114902,49.5091901073,0.0,48.2474882111,61.5103924513,2.18825508802,0.0,2.18825508802
 06/02  13:00:00,170.807936885,5.51087124855,53.3809018678,0.0,48.2474882111,63.6602354638,1.10417538676,0.0,1.10417538676
 06/02  14:00:00,165.196735808,5.32295963436,51.4897003164,0.0,48.2474882111,60.1281475517,1.10369464239,0.0,1.10369464239
 06/02  15:00:00,165.803189552,5.44146550835,51.9776481872,0.0,48.2474882111,60.1281475517,1.10357999484,0.0,1.10357999484
 06/02  16:00:00,172.776767032,6.03337924044,55.4694218246,0.0,48.2474882111,63.0180376616,2.18757437661,0.0,2.18757437661
 06/02  17:00:00,159.727103751,5.74459738433,53.6534540528,0.0,37.5258241642,62.7947880557,1.10340144464,0.0,1.10340144464
 06/02  18:00:00,107.234718476,3.77735070833,40.6265886019,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/02  19:00:00,96.6637288973,3.51958420339,32.8821567375,0.0,26.8041601173,33.4493877451,1.10322885703,0.0,1.10322885703
 06/02  20:00:00,88.9416320617,3.36314579675,29.0623277121,0.0,16.0824960704,28.0885557216,1.10318568917,0.0,1.10318568917
 06/02  21:00:00,89.0672798504,3.34274516797,27.9556299048,0.0698084958657,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028988374,0.0,1.1028988374
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029098775,0.0,1.1029098775
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029093036,0.0,1.1029093036
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,67.9554732827,3.52887764906,29.3574960794,3.32183267622,5.36083202345,21.4433280938,1.1029550232,0.0,1.1029550232
 06/03  07:00:00,67.2386899233,3.34274516797,27.1677143392,4.7780477871,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,94.1440960259,3.34274516797,30.2488999789,2.44030593507,26.8041601173,31.2995447326,1.10321500867,0.0,1.10321500867
 06/03  09:00:00,96.5735532784,3.34388798263,32.6065310823,0.263296961859,26.8041601173,33.5472370403,0.02,0.0,0.02
 06/03  10:00:00,96.9559746265,3.41731508073,34.1421189974,0.0,26.8041601173,32.583940337,1.10327060519,0.0,1.10327060519
 06/03  11:00:00,99.9826395413,3.45448840476,34.8839182804,0.0,26.8041601173,34.8316326447,1.10336629068,0.0,1.10336629068
 06/03  12:00:00,99.5939684452,3.3812613331,35.8528698604,0.0,26.8041601173,33.5472370403,1.10329756849,0.0,1.10329756849
 06/03  13:00:00,97.9564602052,3.36217491131,36.803239251,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 06/03  14:00:00,69.2633400012,3.34274516797,36.5392034131,0.0,8.04124803518,21.3317032909,1.10315431795,0.0,1.10315431795
 06/03  15:00:00,67.8779902946,3.34479961928,36.4361948596,0.0,8.04124803518,20.0473076865,1.10308914279,0.0,1.10308914279
 06/03  16:00:00,68.7747585672,3.40759659453,36.9490672558,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/03  17:00:00,59.7498073957,3.35550524958,35.6963565633,0.0,2.68041601173,18.0090894769,1.1029547327,0.0,1.1029547327
 06/03  18:00:00,37.7400494055,1.84627034179,17.1224268876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,34.2904038106,1.50519983422,14.0138518002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,30.7169106374,0.195475722451,1.88074940545,0.0,2.68041601173,16.0824960704,1.10299209109,0.0,1.10299209109
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290275558,0.0,1.10290275558
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288081258,0.0,1.10288081258
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288406262,0.0,1.10288406262
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288148403,0.0,1.10288148403
 06/04  08:00:00,33.406707786,1.23374422102,13.4016113888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,39.5382717197,1.96276661606,18.8041529274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,41.6941501769,2.27939352328,20.6434044774,0.0,2.68041601173,16.0824960704,1.10293233025,0.0,1.10293233025
 06/04  11:00:00,35.369051812,1.69529742855,14.9024022073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,28.3994912829,0.953263775345,8.6748753314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029965385,0.0,1.1029965385
 06/04  14:00:00,22.7142930227,0.342210365648,3.60073048087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,39.7344307057,2.01358294963,18.9494955798,0.0,2.68041601173,16.0824960704,1.10293292747,0.0,1.10293292747
 06/04  16:00:00,39.543166587,2.11603431256,18.6557800982,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,43.4361904115,2.60739080509,22.0574474302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,35.4895714736,1.80341911088,14.9148001865,0.0,2.68041601173,16.0824960704,1.10293297225,0.0,1.10293297225
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295400979,0.0,1.10295400979
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028771268,0.0,1.1028771268
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290326945,0.0,1.10290326945
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,65.9244814897,3.53998421013,29.1057791339,1.5314512676,5.36083202345,21.4433280938,1.10299462529,0.0,1.10299462529
 06/05  07:00:00,82.6520903755,3.34274516797,27.9284140674,2.60820534339,16.0824960704,32.6817896323,1.10322412434,0.0,1.10322412434
 06/05  08:00:00,153.989677343,3.77056902348,31.5598676277,0.0,48.2474882111,70.4033123869,1.10362755605,0.0,1.10362755605
 06/05  09:00:00,144.420669174,3.65398897034,30.4560109405,0.0,48.2474882111,62.0547409583,1.10367859999,0.0,1.10367859999
 06/05  10:00:00,141.923606877,3.6646861504,29.8748448692,0.0,48.2474882111,60.1281475517,1.1036990206,0.0,1.1036990206
 06/05  11:00:00,145.617782291,3.7939485825,31.5131644455,0.0,48.2474882111,62.0547409583,1.10394473112,0.0,1.10394473112
 06/05  12:00:00,144.543078802,3.77331527277,31.0034427725,0.0,48.2474882111,61.5103924513,2.18825870146,0.0,2.18825870146
 06/05  13:00:00,148.954505178,3.99701550239,33.0413259065,0.0,48.2474882111,63.6602354638,2.18804997738,0.0,2.18804997738
 06/05  14:00:00,144.923509142,3.92328340367,32.6161498812,0.0,48.2474882111,60.1281475517,1.10355030926,0.0,1.10355030926
 06/05  15:00:00,143.3610928,3.92603819058,31.0509787522,0.0,48.2474882111,60.1281475517,1.10356952666,0.0,1.10356952666
 06/05  16:00:00,146.786512154,4.05897520165,31.4535709851,0.0,48.2474882111,63.0180376616,1.10384678581,0.0,1.10384678581
 06/05  17:00:00,135.634786128,4.01036600596,31.2953678076,0.0,37.5258241642,62.7947880557,1.10339041724,0.0,1.10339041724
 06/05  18:00:00,94.0926606191,3.34274516797,27.6535404101,0.265595875758,26.8041601173,36.0181789539,1.10331301146,0.0,1.10331301146
 06/05  19:00:00,92.1570645845,3.34274516797,27.3208316025,1.23149985755,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/05  20:00:00,88.6137432591,3.34274516797,26.9342584918,4.28791437996,16.0824960704,28.0885557216,1.10319487864,0.0,1.10319487864
 06/05  21:00:00,93.469986527,3.34274516797,26.5932968706,5.83484820672,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289734798,0.0,1.10289734798
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290711654,0.0,1.10290711654
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290622854,0.0,1.10290622854
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,70.9390253018,3.47690601122,28.7715333827,6.94331902987,5.36083202345,21.4433280938,1.10295036142,0.0,1.10295036142
 06/06  07:00:00,87.0211789352,3.34274516797,23.7575526616,11.1481553089,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/06  08:00:00,153.036709931,3.75384444777,25.3954627606,5.22816203066,48.2474882111,70.4033123869,1.1035407679,0.0,1.1035407679
 06/06  09:00:00,140.819515398,3.58324449851,25.2474273149,1.67817432117,48.2474882111,62.0547409583,2.18749136583,0.0,2.18749136583
 06/06  10:00:00,139.861348814,3.54897424003,27.2078137137,0.720485003529,48.2474882111,60.1281475517,1.10377554192,0.0,1.10377554192
 06/06  11:00:00,145.53412276,3.65376403992,31.4136855942,0.156003862147,48.2474882111,62.0547409583,1.10386550426,0.0,1.10386550426
 06/06  12:00:00,147.949153885,3.73851411732,34.369102302,0.0752167094394,48.2474882111,61.5103924513,2.18825570779,0.0,2.18825570779
 06/06  13:00:00,149.109859007,3.78782635206,33.0233385741,0.382530311421,48.2474882111,63.6602354638,1.10412328735,0.0,1.10412328735
 06/06  14:00:00,143.325082362,3.66422720661,30.7545521583,0.522227140417,48.2474882111,60.1281475517,2.18757072272,0.0,2.18757072272
 06/06  15:00:00,142.534173741,3.68390859177,30.4661892926,0.0,48.2474882111,60.1281475517,1.10360596888,0.0,1.10360596888
 06/06  16:00:00,146.044200134,3.83171515743,30.93851901,0.0,48.2474882111,63.0180376616,1.10392026349,0.0,1.10392026349
 06/06  17:00:00,133.730807786,3.89009850106,29.4554578924,0.0561990788536,37.5258241642,62.7947880557,1.10339721507,0.0,1.10339721507
 06/06  18:00:00,92.7806676305,3.34274516797,25.4197738583,1.1873694389,26.8041601173,36.0181789539,1.1033099091,0.0,1.1033099091
 06/06  19:00:00,90.9660590858,3.34274516797,24.3076171402,3.05370882108,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,87.0764815173,3.34274516797,22.6808756313,7.00403549865,16.0824960704,28.0885557216,1.10318804282,0.0,1.10318804282
 06/06  21:00:00,89.8706114236,3.34274516797,20.1334923948,8.69527757912,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028949113,0.0,1.1028949113
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290794891,0.0,1.10290794891
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290790451,0.0,1.10290790451
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,72.3659876614,3.40483804202,24.2632461402,12.9506366011,5.36083202345,21.4433280938,1.10294865089,0.0,1.10294865089
 06/07  07:00:00,86.0527423607,3.34274516797,20.5100495804,13.4272218156,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,150.713988802,3.72010308207,23.6751136586,4.65953136888,48.2474882111,70.4033123869,1.10362318401,0.0,1.10362318401
 06/07  09:00:00,140.294462364,3.56034346934,23.7024640602,2.72098557092,48.2474882111,62.0547409583,2.1872722765,0.0,2.1872722765
 06/07  10:00:00,137.398105084,3.52668705258,24.0742782295,1.41306394513,48.2474882111,60.1281475517,1.10366070883,0.0,1.10366070883
 06/07  11:00:00,140.560360807,3.61724338748,26.1097196986,0.52272845758,48.2474882111,62.0547409583,1.10392411171,0.0,1.10392411171
 06/07  12:00:00,141.929630025,3.72095346291,28.2481729903,0.194182814777,48.2474882111,61.5103924513,2.1883473841,0.0,2.1883473841
 06/07  13:00:00,144.648863981,3.75667637923,28.9760238325,0.0,48.2474882111,63.6602354638,1.10419535215,0.0,1.10419535215
 06/07  14:00:00,139.076662611,3.64667188231,27.045914872,0.0,48.2474882111,60.1281475517,1.10370366524,0.0,1.10370366524
 06/07  15:00:00,139.06544356,3.66591590613,27.0154517966,0.0,48.2474882111,60.1281475517,1.10358037089,0.0,1.10358037089
 06/07  16:00:00,143.956430487,3.79388559652,28.8885789239,0.0,48.2474882111,63.0180376616,2.1875289254,0.0,2.1875289254
 06/07  17:00:00,134.782472465,3.88041766421,30.544311309,0.0286911777653,37.5258241642,62.7947880557,1.10337206847,0.0,1.10337206847
 06/07  18:00:00,94.987360212,3.34274516797,27.9519644371,0.861871441627,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/07  19:00:00,92.4181375834,3.34274516797,26.4821501371,2.3312543219,26.8041601173,33.4493877451,1.10320121637,0.0,1.10320121637
 06/07  20:00:00,88.7209657043,3.34274516797,25.4960700464,5.83332527049,16.0824960704,28.0885557216,1.10319777293,0.0,1.10319777293
 06/07  21:00:00,92.5102270499,3.34274516797,23.9535919701,7.51479363016,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028993213,0.0,1.1028993213
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289866899,0.0,1.10289866899
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289900761,0.0,1.10289900761
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,70.6732712388,3.40830671465,26.2213502218,9.29634742428,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  07:00:00,83.4296816074,3.34274516797,22.5153015875,8.79890905526,16.0824960704,32.6817896323,1.10322951379,0.0,1.10322951379
 06/08  08:00:00,149.907130569,3.73972283363,25.712115685,1.79605135861,48.2474882111,70.4033123869,1.10363146764,0.0,1.10363146764
 06/08  09:00:00,141.463181084,3.5823419064,26.9819366927,0.588233221857,48.2474882111,62.0547409583,1.10364566958,0.0,1.10364566958
 06/08  10:00:00,140.363907489,3.55659871856,28.3414311607,0.081801752458,48.2474882111,60.1281475517,2.18729241428,0.0,2.18729241428
 06/08  11:00:00,143.559642767,3.67576362943,29.5732098743,0.0,48.2474882111,62.0547409583,1.10393371369,0.0,1.10393371369
 06/08  12:00:00,143.128402462,3.75828975273,29.6037919528,0.0,48.2474882111,61.5103924513,1.10418067364,0.0,1.10418067364
