Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/26  17:00:00,186.890948182,7.24074060423,79.3211552642,0.0,37.5258241642,62.7947880557,1.10336751906,0.0,1.10336751906
 06/26  18:00:00,125.450803536,4.51479125813,58.1052331129,0.0,26.8041601173,36.0181789539,1.10325341883,0.0,1.10325341883
 06/26  19:00:00,110.727994816,3.95846334165,46.5075435183,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/26  20:00:00,98.4679579089,3.4909232355,40.928209454,0.0,16.0824960704,28.0885557216,1.10317169874,0.0,1.10317169874
 06/26  21:00:00,101.999129446,3.42061830694,40.8794148573,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295051259,0.0,1.10295051259
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289425844,0.0,1.10289425844
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289937741,0.0,1.10289937741
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,75.2561863451,4.14138427048,39.3668433954,0.000691801175786,5.36083202345,21.4433280938,1.10294087634,0.0,1.10294087634
 06/27  07:00:00,92.2807591874,3.34274516797,40.1652882227,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/27  08:00:00,178.201839285,4.8298382826,54.71276031,0.0,48.2474882111,70.4033123869,1.10356321053,0.0,1.10356321053
 06/27  09:00:00,179.127592102,5.34731908776,63.4696037506,0.0,48.2474882111,62.0547409583,1.1036684785,0.0,1.1036684785
 06/27  10:00:00,184.576787066,6.00656096698,70.1861502422,0.0,48.2474882111,60.1281475517,2.18722273535,0.0,2.18722273535
 06/27  11:00:00,193.166670916,6.58119816806,76.2748034848,0.0,48.2474882111,62.0547409583,1.10381377843,0.0,1.10381377843
 06/27  12:00:00,193.99792108,6.4075885103,77.8240118136,0.0,48.2474882111,61.5103924513,1.10399319901,0.0,1.10399319901
 06/27  13:00:00,193.878689917,6.6805708164,75.2819553321,0.0,48.2474882111,63.6602354638,2.18791353401,0.0,2.18791353401
 06/27  14:00:00,192.145311355,6.96841416957,76.7928213283,0.0,48.2474882111,60.1281475517,1.10349247304,0.0,1.10349247304
 06/27  15:00:00,196.850170884,7.48208421058,80.9840108167,0.0,48.2474882111,60.1281475517,1.10346929163,0.0,1.10346929163
 06/27  16:00:00,200.314859768,7.91863294742,81.1222608536,0.0,48.2474882111,63.0180376616,1.10379201287,0.0,1.10379201287
 06/27  17:00:00,183.293672551,7.03406341187,75.9305568254,0.0,37.5258241642,62.7947880557,1.10332914495,0.0,1.10332914495
 06/27  18:00:00,121.362400359,4.27265559597,54.2589655982,0.0,26.8041601173,36.0181789539,1.10323231711,0.0,1.10323231711
 06/27  19:00:00,109.854123958,3.7535394456,45.8385965556,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,101.010839201,3.45229602471,43.5097179573,0.0,16.0824960704,28.0885557216,1.10315346263,0.0,1.10315346263
 06/27  21:00:00,104.721575884,3.39392651559,43.6285530864,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290063561,0.0,1.10290063561
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289160352,0.0,1.10289160352
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289824151,0.0,1.10289824151
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,78.5095943609,4.40914978667,42.3531776962,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,95.3466881039,3.34274516797,43.2312171392,0.0,16.0824960704,32.6817896323,1.10304838658,0.0,1.10304838658
 06/28  08:00:00,177.356898744,4.69215782954,54.0055002229,0.0,48.2474882111,70.4033123869,1.10357092036,0.0,1.10357092036
 06/28  09:00:00,173.02075704,4.87093899903,57.8391487778,0.0,48.2474882111,62.0547409583,1.10367723172,0.0,1.10367723172
 06/28  10:00:00,173.474781567,5.08351427957,60.0071914303,0.0,48.2474882111,60.1281475517,1.10364263299,0.0,1.10364263299
 06/28  11:00:00,183.900865025,6.04979441318,67.5404013481,0.0,48.2474882111,62.0547409583,2.18753455965,0.0,2.18753455965
 06/28  12:00:00,186.746900669,6.07940403124,70.9011758817,0.0,48.2474882111,61.5103924513,1.10405112471,0.0,1.10405112471
 06/28  13:00:00,178.194793514,5.41267559898,60.8659541462,0.0,48.2474882111,63.6602354638,2.18797630054,0.0,2.18797630054
 06/28  14:00:00,172.344013191,5.07882297966,58.8811143547,0.0,48.2474882111,60.1281475517,1.10362476617,0.0,1.10362476617
 06/28  15:00:00,174.412325318,5.6398276196,60.3884218418,0.0,48.2474882111,60.1281475517,1.10355491315,0.0,1.10355491315
 06/28  16:00:00,173.372116961,5.7699884986,56.3281624956,0.0,48.2474882111,63.0180376616,1.10379700299,0.0,1.10379700299
 06/28  17:00:00,155.844672302,5.20135987855,50.3142601095,0.0,37.5258241642,62.7947880557,1.1033666358,0.0,1.1033666358
 06/28  18:00:00,108.085007125,3.74244880178,41.5117791578,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/28  19:00:00,104.248158438,3.52566605026,40.4605044317,0.0,26.8041601173,33.4493877451,1.10320509455,0.0,1.10320509455
 06/28  20:00:00,96.2193988572,3.35331836615,38.8172552716,0.0,16.0824960704,28.0885557216,1.10315431183,0.0,1.10315431183
 06/28  21:00:00,100.581384664,3.34274516797,39.5156934162,0.0238497984922,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289373555,0.0,1.10289373555
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289894102,0.0,1.10289894102
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292702288,0.0,1.10292702288
 06/29  06:00:00,73.4964054514,3.75580778404,37.7909996136,0.202331175712,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,90.2016952825,3.34274516797,37.7795328133,0.306691504512,16.0824960704,32.6817896323,1.10321231743,0.0,1.10321231743
 06/29  08:00:00,168.537277764,4.28111556167,45.5969215102,0.0,48.2474882111,70.4033123869,1.1035464142,0.0,1.1035464142
 06/29  09:00:00,163.428799335,4.49906788027,48.619062191,0.0,48.2474882111,62.0547409583,1.10365586472,0.0,1.10365586472
 06/29  10:00:00,165.468741418,4.73669338805,52.3479721734,0.0,48.2474882111,60.1281475517,1.10362287983,0.0,1.10362287983
 06/29  11:00:00,171.863872046,5.00772623871,56.5454765433,0.0,48.2474882111,62.0547409583,1.10375756294,0.0,1.10375756294
 06/29  12:00:00,174.828226089,5.27255206289,59.7893532699,0.0,48.2474882111,61.5103924513,2.18803678463,0.0,2.18803678463
 06/29  13:00:00,186.386056019,6.2750609549,68.194831295,0.0,48.2474882111,63.6602354638,1.10400741218,0.0,1.10400741218
 06/29  14:00:00,184.562887475,6.07433159934,70.1044800189,0.0,48.2474882111,60.1281475517,1.1037379247,0.0,1.1037379247
 06/29  15:00:00,187.302012944,6.59006031999,72.3278767668,0.0,48.2474882111,60.1281475517,1.10353146724,0.0,1.10353146724
 06/29  16:00:00,193.805758347,7.30098629365,75.2308060861,0.0,48.2474882111,63.0180376616,2.18742000835,0.0,2.18742000835
 06/29  17:00:00,175.917993041,6.34689142695,69.2420493005,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/29  18:00:00,123.863446109,4.25593031782,56.7767366255,0.0,26.8041601173,36.0181789539,1.10332324584,0.0,1.10332324584
 06/29  19:00:00,117.03115258,3.86099448254,52.9081701406,0.0,26.8041601173,33.4493877451,1.1031264761,0.0,1.1031264761
 06/29  20:00:00,106.183363973,3.44972442656,48.6848143272,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,108.871815648,3.38453859486,47.7881807714,0.0,16.0824960704,26.8041601173,1.10297456414,0.0,1.10297456414
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289605708,0.0,1.10289605708
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,45.3455044503,0.390951444902,6.01836880573,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,41.665618314,0.195475722451,2.53395839194,0.0,2.68041601173,21.4433280938,1.10288566278,0.0,1.10288566278
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295960025,0.0,1.10295960025
 06/30  06:00:00,76.2619141904,4.23453405199,40.2801132603,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,94.5050662609,3.34274516797,42.3895952962,0.0,16.0824960704,32.6817896323,1.10320523997,0.0,1.10320523997
 06/30  08:00:00,177.744990057,4.60514638008,54.4806029845,0.0,48.2474882111,70.4033123869,1.10360962924,0.0,1.10360962924
 06/30  09:00:00,174.452297492,4.77457941907,59.3670488091,0.0,48.2474882111,62.0547409583,1.10360929206,0.0,1.10360929206
 06/30  10:00:00,179.073815291,5.42387154242,65.2658678922,0.0,48.2474882111,60.1281475517,1.10370812256,0.0,1.10370812256
 06/30  11:00:00,187.144960851,6.33714650214,70.4971450852,0.0,48.2474882111,62.0547409583,1.10390705338,0.0,1.10390705338
 06/30  12:00:00,184.043238406,5.9249813598,68.35193629,0.0,48.2474882111,61.5103924513,2.18811157602,0.0,2.18811157602
 06/30  13:00:00,188.092121876,6.48917994229,69.6867781647,0.0,48.2474882111,63.6602354638,1.10399137793,0.0,1.10399137793
 06/30  14:00:00,179.991963039,5.99000824327,65.6178789393,0.0,48.2474882111,60.1281475517,1.1035908156,0.0,1.1035908156
 06/30  15:00:00,180.35387775,5.94567541781,66.024126475,0.0,48.2474882111,60.1281475517,1.10356054795,0.0,1.10356054795
 06/30  16:00:00,185.355098683,6.14244989694,67.9386828191,0.0,48.2474882111,63.0180376616,1.10368856607,0.0,1.10368856607
 06/30  17:00:00,170.751095468,5.59329441654,64.8287487373,0.0,37.5258241642,62.7947880557,1.10350790431,0.0,1.10350790431
 06/30  18:00:00,122.028449807,3.98041340997,55.2172572314,0.0,26.8041601173,36.0181789539,1.1032559077,0.0,1.1032559077
 06/30  19:00:00,117.583932184,3.76516548663,53.5567787409,0.0,26.8041601173,33.4493877451,1.10310382224,0.0,1.10310382224
 06/30  20:00:00,106.917360321,3.41697765339,49.4515574484,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/30  21:00:00,107.869580967,3.36701258818,46.8034720974,0.0,16.0824960704,26.8041601173,1.10295761355,0.0,1.10295761355
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289256353,0.0,1.10289256353
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289846538,0.0,1.10289846538
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,76.5981981661,4.0778974258,40.7672186772,0.00581518505065,5.36083202345,21.4433280938,1.10293238232,0.0,1.10293238232
 07/01  07:00:00,79.5693737016,3.3431434951,44.2543049229,0.0217426546723,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,112.108235431,3.65003709081,50.3460533965,0.0,26.8041601173,31.2995447326,1.10310006665,0.0,1.10310006665
 07/01  09:00:00,119.109173125,3.96016361861,54.7891722548,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  10:00:00,123.297541967,4.15132531187,59.7496761071,0.0,26.8041601173,32.583940337,1.10323914535,0.0,1.10323914535
 07/01  11:00:00,126.873255923,4.12993512868,61.0990879383,0.0,26.8041601173,34.8316326447,1.10326585302,0.0,1.10326585302
 07/01  12:00:00,125.365790897,4.04316909246,60.9627845526,0.0,26.8041601173,33.5472370403,1.10323379491,0.0,1.10323379491
 07/01  13:00:00,123.471812129,4.02093347966,61.659832606,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/01  14:00:00,87.1943162228,3.65867409801,54.1542507046,0.0,8.04124803518,21.3317032909,1.10311185338,0.0,1.10311185338
 07/01  15:00:00,81.9196386734,3.43202747144,50.3906153862,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,82.9251561599,3.42232063731,51.0847408057,0.0,8.04124803518,20.3684065876,1.10308598202,0.0,1.10308598202
 07/01  17:00:00,74.1396024863,3.34823499051,50.093421913,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293414059,0.0,1.10293414059
 07/01  19:00:00,27.6956093207,0.586427167353,8.33782997713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029605257,0.0,1.1029605257
 07/01  22:00:00,43.3066252314,0.586427167353,9.14484588787,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289395946,0.0,1.10289395946
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287527297,0.0,1.10287527297
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029377018,0.0,1.1029377018
 07/02  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,44.6411477676,1.68724428169,24.1825513097,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,51.3410388169,2.57616829843,29.9935183422,0.0,2.68041601173,16.0824960704,1.10291383348,0.0,1.10291383348
 07/02  09:00:00,47.7742353273,2.44480649785,26.5580766532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,49.9285642864,2.63490091525,28.522311195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,48.3749320687,2.44924006991,27.1543398226,0.0,2.68041601173,16.0824960704,1.10297037078,0.0,1.10297037078
 07/02  12:00:00,51.4329293658,2.61496544397,30.0466117457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,46.9536362681,2.19255962751,25.9897244644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,52.4331176456,2.57286246714,31.0889030023,0.0,2.68041601173,16.0824960704,1.10296754407,0.0,1.10296754407
 07/02  15:00:00,45.0235116061,1.98019010846,24.2719693215,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,53.3820868667,2.75769447208,31.8530402184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,35.0533833836,1.31491224756,14.9671189598,0.0,2.68041601173,16.0824960704,1.10291455784,0.0,1.10291455784
 07/02  18:00:00,27.020577527,0.586427167353,7.66279818348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,27.0469471333,0.586427167353,7.68916778972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,31.790517796,0.195475722451,2.95435656407,0.0,2.68041601173,16.0824960704,1.10286743517,0.0,1.10286743517
 07/02  21:00:00,39.100611879,0.390951444902,5.13430825794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,42.7284594685,0.586427167353,8.56668012495,0.0,2.68041601173,16.0824960704,1.10292388583,0.0,1.10292388583
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,42.4076093521,0.195475722451,3.27594942999,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,44.8325527061,0.390951444902,5.50541706153,0.0,2.68041601173,21.4433280938,1.10294253979,0.0,1.10294253979
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,50.4993805323,0.586427167353,8.29635315355,0.0,5.36083202345,21.4433280938,1.10300445348,0.0,1.10300445348
 07/03  06:00:00,75.5265670851,4.05234992296,39.7269502841,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,99.3373536803,3.36045875579,47.2041691278,0.0,16.0824960704,32.6817896323,1.10320325638,0.0,1.10320325638
 07/03  08:00:00,188.797146422,5.5207986979,64.6171070322,0.0,48.2474882111,70.4033123869,1.1035619301,0.0,1.1035619301
 07/03  09:00:00,187.826653655,6.18122132869,71.3347630626,0.0,48.2474882111,62.0547409583,1.10367263143,0.0,1.10367263143
 07/03  10:00:00,190.299628999,6.53228586114,75.3832672807,0.0,48.2474882111,60.1281475517,1.10363740753,0.0,1.10363740753
 07/03  11:00:00,194.356895158,6.76871606413,77.2775098308,0.0,48.2474882111,62.0547409583,1.10379964097,0.0,1.10379964097
 07/03  12:00:00,190.282883813,6.12681682669,74.3897462297,0.0,48.2474882111,61.5103924513,2.18821789246,0.0,2.18821789246
 07/03  13:00:00,197.930504331,6.71690053576,79.2974400265,0.0,48.2474882111,63.6602354638,1.10403515442,0.0,1.10403515442
 07/03  14:00:00,195.165902341,6.83454857541,79.9472779085,0.0,48.2474882111,60.1281475517,1.10354398704,0.0,1.10354398704
 07/03  15:00:00,194.698169025,7.34615818911,78.967934979,0.0,48.2474882111,60.1281475517,1.10348694429,0.0,1.10348694429
 07/03  16:00:00,196.346758264,7.54471162529,77.5280806717,0.0,48.2474882111,63.0180376616,1.10371743366,0.0,1.10371743366
 07/03  17:00:00,178.47150769,6.70677937068,71.4356760057,0.0,37.5258241642,62.7947880557,1.10353007447,0.0,1.10353007447
 07/03  18:00:00,126.629743301,4.78524093921,59.0137231961,0.0,26.8041601173,36.0181789539,1.1032671407,0.0,1.1032671407
 07/03  19:00:00,121.201181829,4.35435655297,56.5848373197,0.0,26.8041601173,33.4493877451,1.10311078192,0.0,1.10311078192
 07/03  20:00:00,109.373069962,3.58451771757,51.7397270252,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/03  21:00:00,110.659114963,3.44414130182,49.515877379,0.0,16.0824960704,26.8041601173,1.10295856159,0.0,1.10295856159
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,47.8293220343,0.586427167353,8.30671066725,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288117317,0.0,1.10288117317
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287322771,0.0,1.10287322771
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286092031,0.0,1.10286092031
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,38.7723656681,1.27822858676,18.7227849052,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,54.9906655293,2.76210443006,33.4572089231,0.0,2.68041601173,16.0824960704,1.10292182823,0.0,1.10292182823
 07/04  10:00:00,46.8128515997,2.25411716242,25.7873822611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,53.8290125584,2.80815272206,32.2495076601,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,44.890624436,2.08597004105,24.0333022188,0.0,2.68041601173,16.0824960704,1.10296801035,0.0,1.10296801035
 07/04  13:00:00,49.6972369603,2.49974598806,28.4261387961,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,25.2541329298,0.557124194661,5.92565655893,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,24.1548742287,0.390951444902,4.99257060756,0.0,2.68041601173,16.0824960704,1.10287965344,0.0,1.10287965344
 07/04  16:00:00,21.0990380396,0.195475722451,2.13221014093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,32.6833187678,1.07554264468,12.8364239469,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,30.2410250576,0.861554623347,10.6081182581,0.0,2.68041601173,16.0824960704,1.10290338158,0.0,1.10290338158
 07/04  19:00:00,37.2207046901,1.51602963318,16.9333228807,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,35.4701935269,0.521268593203,6.30823942417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293737672,0.0,1.10293737672
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028777386,0.0,1.1028777386
 07/05  01:00:00,48.0013227406,0.586427167353,8.47871137356,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289561557,0.0,1.10289561557
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,82.1442146503,4.5742510286,43.3553634103,0.0,5.36083202345,21.4433280938,1.102975347,0.0,1.102975347
 07/05  07:00:00,96.5108173047,3.36690419236,44.3711873156,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/05  08:00:00,184.82825734,5.52861950991,60.6403971379,0.0,48.2474882111,70.4033123869,1.10348021141,0.0,1.10348021141
 07/05  09:00:00,183.031054425,6.10497879015,66.6154063715,0.0,48.2474882111,62.0547409583,2.18715571843,0.0,2.18715571843
 07/05  10:00:00,187.133671303,6.47093757157,72.2786578748,0.0,48.2474882111,60.1281475517,1.10365125413,0.0,1.10365125413
 07/05  11:00:00,194.299148181,6.78955153039,77.1989273876,0.0,48.2474882111,62.0547409583,1.10385858676,0.0,1.10385858676
 07/05  12:00:00,192.703270412,6.28247436939,76.6544752865,0.0,48.2474882111,61.5103924513,1.10402304427,0.0,1.10402304427
 07/05  13:00:00,199.6423685,6.994833739,80.7313709925,0.0,48.2474882111,63.6602354638,2.18792955816,0.0,2.18792955816
 07/05  14:00:00,198.967604018,7.34643845769,83.2370897031,0.0,48.2474882111,60.1281475517,1.10348748325,0.0,1.10348748325
 07/05  15:00:00,198.895925598,8.00406268547,82.5077870552,0.0,48.2474882111,60.1281475517,1.10345377035,0.0,1.10345377035
 07/05  16:00:00,203.634791362,8.62503364278,83.7357917522,0.0,48.2474882111,63.0180376616,1.10375595584,0.0,1.10375595584
 07/05  17:00:00,194.323322269,7.80228468865,86.1919852668,0.0,37.5258241642,62.7947880557,1.10336868869,0.0,1.10336868869
 07/05  18:00:00,138.230426598,5.32014862867,70.0794988045,0.0,26.8041601173,36.0181789539,1.10325213178,0.0,1.10325213178
 07/05  19:00:00,123.865676233,4.48421631137,59.1194719649,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/05  20:00:00,110.846682133,3.66043132241,53.137425591,0.0,16.0824960704,28.0885557216,1.10315881689,0.0,1.10315881689
 07/05  21:00:00,110.380230841,3.48571003218,49.1954245276,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288700973,0.0,1.10288700973
 07/05  23:00:00,47.050542807,0.586427167353,7.52793144001,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,47.0328294726,0.586427167353,7.51021810561,0.0,2.68041601173,21.4433280938,1.10289721552,0.0,1.10289721552
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288995551,0.0,1.10288995551
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,77.0291388237,4.1960547731,38.6184838392,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,89.0711631293,3.34274516797,36.9556921646,0.0,16.0824960704,32.6817896323,1.10318577424,0.0,1.10318577424
 07/06  08:00:00,172.093898212,4.9666337158,48.4680238041,0.0,48.2474882111,70.4033123869,1.10359426704,0.0,1.10359426704
 07/06  09:00:00,170.90500058,5.5695783785,55.0247529381,0.0,48.2474882111,62.0547409583,1.10356845631,0.0,1.10356845631
 07/06  10:00:00,176.252720276,6.01652398424,61.8521204354,0.0,48.2474882111,60.1281475517,1.10365222677,0.0,1.10365222677
 07/06  11:00:00,184.507527695,6.42964898961,67.7672094424,0.0,48.2474882111,62.0547409583,1.10377723181,0.0,1.10377723181
 07/06  12:00:00,187.380458442,6.04996708334,71.5641706019,0.0,48.2474882111,61.5103924513,2.18803321901,0.0,2.18803321901
 07/06  13:00:00,198.443090718,6.72373771764,79.8031892311,0.0,48.2474882111,63.6602354638,1.10398727843,0.0,1.10398727843
 07/06  14:00:00,198.479567574,7.00699484379,83.0884968735,0.0,48.2474882111,60.1281475517,1.10371157612,0.0,1.10371157612
 07/06  15:00:00,205.834846481,7.86354248981,89.5872281342,0.0,48.2474882111,60.1281475517,1.10350088103,0.0,1.10350088103
 07/06  16:00:00,211.753007879,8.73661633816,91.7424255742,0.0,48.2474882111,63.0180376616,2.18731736165,0.0,2.18731736165
 07/06  17:00:00,197.537331281,8.22753567505,88.9807432918,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/06  18:00:00,145.398786068,5.79119586482,76.7768110381,0.0,26.8041601173,36.0181789539,1.1032799906,0.0,1.1032799906
 07/06  19:00:00,135.224069747,5.04693141466,69.9151503759,0.0,26.8041601173,33.4493877451,1.10309898904,0.0,1.10309898904
 07/06  20:00:00,115.918576644,3.8136077769,58.0561436476,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,114.912392889,3.55880621245,53.6544903948,0.0,16.0824960704,26.8041601173,1.10295906039,0.0,1.10295906039
 07/06  22:00:00,47.5847080783,0.390951444902,5.57715642205,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,41.6594847391,0.195475722451,2.52782481699,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,48.1677149391,0.586427167353,8.64510357212,0.0,2.68041601173,21.4433280938,1.10294163629,0.0,1.10294163629
 07/07  01:00:00,42.268528756,0.195475722451,3.13686883391,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,44.7168125957,0.390951444902,5.38967695111,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028975648,0.0,1.1028975648
 07/07  04:00:00,47.7495465439,0.586427167353,8.2269351769,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295689458,0.0,1.10295689458
 07/07  06:00:00,81.5485741279,4.5937326972,42.7402412193,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,97.6336844566,3.38392639057,45.4770322693,0.0,16.0824960704,32.6817896323,1.10319370688,0.0,1.10319370688
 07/07  08:00:00,189.540879606,5.85299356178,65.0286453519,0.0,48.2474882111,70.4033123869,1.10350738126,0.0,1.10350738126
 07/07  09:00:00,190.955984024,6.52249131083,74.1228234496,0.0,48.2474882111,62.0547409583,1.10361798452,0.0,1.10361798452
 07/07  10:00:00,194.30089304,6.90640222117,79.0104149621,0.0,48.2474882111,60.1281475517,1.10357961225,0.0,1.10357961225
 07/07  11:00:00,199.305212658,7.15821374814,81.8363296463,0.0,48.2474882111,62.0547409583,1.10375442487,0.0,1.10375442487
 07/07  12:00:00,198.026664915,6.68438332887,81.5759608294,0.0,48.2474882111,61.5103924513,1.10408182836,0.0,1.10408182836
 07/07  13:00:00,207.391249093,7.31637744469,88.1587078798,0.0,48.2474882111,63.6602354638,2.18803576861,0.0,2.18803576861
 07/07  14:00:00,204.740013383,7.43088699932,88.9250505271,0.0,48.2474882111,60.1281475517,1.10352864221,0.0,1.10352864221
 07/07  15:00:00,203.802226837,7.82366961825,87.5944813615,0.0,48.2474882111,60.1281475517,1.10349247654,0.0,1.10349247654
 07/07  16:00:00,209.654765755,8.37769666074,90.0031031276,0.0,48.2474882111,63.0180376616,1.10379644784,0.0,1.10379644784
 07/07  17:00:00,189.813868428,7.23607191629,82.2487441979,0.0,37.5258241642,62.7947880557,1.10332720526,0.0,1.10332720526
 07/07  18:00:00,134.184756749,4.6473704246,66.7066071587,0.0,26.8041601173,36.0181789539,1.10322224519,0.0,1.10322224519
 07/07  19:00:00,126.756265787,4.16384916765,62.3304286634,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,113.788710349,3.57791685611,56.1619682733,0.0,16.0824960704,28.0885557216,1.10313907985,0.0,1.10313907985
 07/07  21:00:00,115.618624912,3.44979096918,54.4697376615,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288997855,0.0,1.10288997855
 07/07  23:00:00,48.919998702,0.586427167353,9.39738733497,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289697096,0.0,1.10289697096
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,43.7015381336,0.586427167353,9.53975879001,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289282431,0.0,1.10289282431
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,84.7182987439,4.8062088301,45.6974897025,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,80.9531335258,3.37878342628,45.6241674705,0.0,5.36083202345,26.5809105114,1.10297741455,0.0,1.10297741455
 07/08  08:00:00,112.415942165,3.81992413139,50.4838730896,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,121.308257707,4.18015690231,56.7682635531,0.0,26.8041601173,33.5472370403,1.1031772508,0.0,1.1031772508
 07/08  10:00:00,125.244867546,4.41202309658,61.4363039009,0.0,26.8041601173,32.583940337,1.10320282031,0.0,1.10320282031
 07/08  11:00:00,131.187695686,4.53462931725,65.0088335127,0.0,26.8041601173,34.8316326447,1.10326502056,0.0,1.10326502056
 07/08  12:00:00,133.790537056,4.56271889635,68.8679809084,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/08  13:00:00,132.363873075,4.68285473834,69.8899722938,0.0,26.8041601173,30.9784458315,1.10318864052,0.0,1.10318864052
 07/08  14:00:00,101.890874996,4.27607103176,68.2334125436,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,103.405063902,4.27609560664,71.0319724797,0.0,8.04124803518,20.0473076865,1.10308085744,0.0,1.10308085744
 07/08  16:00:00,104.165957052,4.25172277392,71.4961395612,0.0,8.04124803518,20.3684065876,1.10307416961,0.0,1.10307416961
 07/08  17:00:00,95.129857585,4.18400548186,70.2479065204,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,49.879567635,2.38025736211,28.7279580967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,47.7946613398,2.23049152844,26.7928176351,0.0,2.68041601173,16.0824960704,1.10297850255,0.0,1.10297850255
 07/08  20:00:00,51.8215509492,1.72426417186,21.4566012678,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,39.4997642396,0.390951444902,5.53346061851,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,43.2067354353,0.586427167353,9.04495609175,0.0,2.68041601173,16.0824960704,1.10300109854,0.0,1.10300109854
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,43.2666664096,0.586427167353,9.10488706602,0.0,2.68041601173,16.0824960704,1.10294297056,0.0,1.10294297056
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287073712,0.0,1.10287073712
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285960991,0.0,1.10285960991
 07/09  08:00:00,32.7612743429,0.81884225332,13.1710799134,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,48.60546428,2.11707193971,27.7170401641,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,40.7446027034,1.72269287614,20.2505576511,0.0,2.68041601173,16.0824960704,1.10291675,0.0,1.10291675
 07/09  11:00:00,49.6914829571,2.36200852487,28.558122256,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,49.2406890417,2.24989405011,28.2194428154,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,53.5132968083,2.57154593086,32.1703987012,0.0,2.68041601173,16.0824960704,1.10297493586,0.0,1.10297493586
 07/09  14:00:00,49.1252944593,2.14573442188,28.2082078612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,54.8299127823,2.57958745166,33.4789731545,0.0,2.68041601173,16.0824960704,1.1029224363,0.0,1.1029224363
 07/09  16:00:00,54.1187409553,2.43095857766,32.9164302015,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,56.6690712724,2.63668818155,35.2610309147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,53.9743772488,2.46417734319,32.7388477294,0.0,2.68041601173,16.0824960704,1.10292119781,0.0,1.10292119781
 07/09  19:00:00,54.6076874813,2.61443789893,33.2218974062,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,50.1695538653,1.46681013388,20.0620582219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,49.3622451184,1.09999841854,14.6868945237,0.0,2.68041601173,16.0824960704,1.10299241742,0.0,1.10299241742
 07/09  22:00:00,51.6095923215,1.22210681939,16.8121333259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,42.9835329423,0.586427167353,8.82175359874,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,47.7778871506,1.00636493104,13.1961700434,0.0,2.68041601173,16.0824960704,1.10292033025,0.0,1.10292033025
 07/10  01:00:00,44.9147980969,0.390951444902,5.58766245233,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,44.4652244041,0.390951444902,5.13808875954,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287982143,0.0,1.10287982143
 07/10  04:00:00,47.6248114285,0.586427167353,8.10220006154,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,80.5344939463,4.55783635601,41.7620573789,0.0,5.36083202345,21.4433280938,1.10292996306,0.0,1.10292996306
 07/10  07:00:00,94.52681964,3.36398215887,42.3901116844,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,183.376125562,5.42791892268,59.2889659476,0.0,48.2474882111,70.4033123869,1.10353537083,0.0,1.10353537083
 07/10  09:00:00,185.288255136,6.16506613689,68.8125197358,0.0,48.2474882111,62.0547409583,1.10363275792,0.0,1.10363275792
 07/10  10:00:00,192.652959207,6.68056092452,77.5883224254,0.0,48.2474882111,60.1281475517,1.10357689462,0.0,1.10357689462
 07/10  11:00:00,203.368815595,7.11611589313,85.9420304387,0.0,48.2474882111,62.0547409583,2.18762605003,0.0,2.18762605003
 07/10  12:00:00,202.486926396,6.61499288206,86.1056127579,0.0,48.2474882111,61.5103924513,1.10406433439,0.0,1.10406433439
 07/10  13:00:00,208.049323601,7.40837094995,88.7247888816,0.0,48.2474882111,63.6602354638,2.18794398022,0.0,2.18794398022
 07/10  14:00:00,209.280917018,7.86120338752,93.0356377731,0.0,48.2474882111,60.1281475517,1.10355531023,0.0,1.10355531023
 07/10  15:00:00,216.589635629,8.67672012221,99.5288396504,0.0,48.2474882111,60.1281475517,1.10351195188,0.0,1.10351195188
 07/10  16:00:00,226.546128703,9.67373768975,105.598425046,0.0,48.2474882111,63.0180376616,1.10372627842,0.0,1.10372627842
 07/10  17:00:00,211.239488289,8.71416466875,102.196271306,0.0,37.5258241642,62.7947880557,1.10337891376,0.0,1.10337891376
 07/10  18:00:00,144.87723835,5.01473443641,77.0317247485,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/10  19:00:00,128.544460287,4.51211428676,63.7703580439,0.0,26.8041601173,33.4493877451,1.10311400643,0.0,1.10311400643
 07/10  20:00:00,111.135218178,3.69306001896,53.3933329394,0.0,16.0824960704,28.0885557216,1.10313837401,0.0,1.10313837401
 07/10  21:00:00,111.968237761,3.50876456549,50.7603769141,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,47.6202588041,0.586427167353,8.09764743706,0.0,2.68041601173,21.4433280938,1.10294279789,0.0,1.10294279789
 07/10  24:00:00,45.2267571826,0.390951444902,5.89962153804,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,41.6206169444,0.195475722451,2.48895702231,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288810833,0.0,1.10288810833
 07/11  03:00:00,47.7776896458,0.586427167353,8.25507827881,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295506432,0.0,1.10295506432
 07/11  06:00:00,81.7850378962,4.620352544,42.9500851409,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,97.3044673268,3.34551380976,45.1862277203,0.0,16.0824960704,32.6817896323,1.10318211295,0.0,1.10318211295
 07/11  08:00:00,180.642208227,4.86603541404,57.1169321208,0.0,48.2474882111,70.4033123869,1.10360181809,0.0,1.10360181809
 07/11  09:00:00,179.103421298,5.39994685668,63.3928051776,0.0,48.2474882111,62.0547409583,1.10361504984,0.0,1.10361504984
 07/11  10:00:00,183.547296983,5.92113586806,69.2420852576,0.0,48.2474882111,60.1281475517,1.10357015945,0.0,1.10357015945
 07/11  11:00:00,192.727086557,6.51827272396,75.8981445694,0.0,48.2474882111,62.0547409583,1.10387659454,0.0,1.10387659454
 07/11  12:00:00,197.069166447,6.23280663019,81.0700390605,0.0,48.2474882111,61.5103924513,2.18799223774,0.0,2.18799223774
 07/11  13:00:00,207.343828925,6.95117752437,88.4764876315,0.0,48.2474882111,63.6602354638,1.10390850717,0.0,1.10390850717
 07/11  14:00:00,208.253165806,7.2147345038,92.6543554457,0.0,48.2474882111,60.1281475517,1.10351438973,0.0,1.10351438973
 07/11  15:00:00,210.277833131,7.73337657731,94.1603806969,0.0,48.2474882111,60.1281475517,1.10347345111,0.0,1.10347345111
 07/11  16:00:00,212.809074245,8.23578888063,93.299319398,0.0,48.2474882111,63.0180376616,1.10373598757,0.0,1.10373598757
 07/11  17:00:00,201.525156298,7.77153720296,93.4245667807,0.0,37.5258241642,62.7947880557,1.1033425435,0.0,1.1033425435
 07/11  18:00:00,149.815301743,5.48150015372,81.5030224239,0.0,26.8041601173,36.0181789539,1.10322136464,0.0,1.10322136464
 07/11  19:00:00,139.37493361,4.81582622959,74.2971194244,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/11  20:00:00,120.150148389,3.75328277174,62.3480403975,0.0,16.0824960704,28.0885557216,1.10319272661,0.0,1.10319272661
 07/11  21:00:00,117.418632852,3.53255223595,56.1869843342,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,44.7555559388,0.195475722451,2.94348000493,0.0,5.36083202345,21.4433280938,1.10292582244,0.0,1.10292582244
 07/11  23:00:00,44.5509976721,0.390951444902,5.22386202753,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,45.3839361629,0.390951444902,6.05680051837,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,41.6928944236,0.195475722451,2.56123450153,0.0,2.68041601173,21.4433280938,1.10293719894,0.0,1.10293719894
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,48.3843186149,0.586427167353,8.86170724791,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289383005,0.0,1.10289383005
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,84.3555474133,4.79484766666,45.3460995353,0.0,5.36083202345,21.4433280938,1.10293360014,0.0,1.10293360014
 07/12  07:00:00,100.041299552,3.36932405668,47.899249699,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,187.097293916,5.5200956788,62.9179575452,0.0,48.2474882111,70.4033123869,1.10356348876,0.0,1.10356348876
 07/12  09:00:00,187.471263832,6.21555394178,70.9450406269,0.0,48.2474882111,62.0547409583,1.10364916098,0.0,1.10364916098
 07/12  10:00:00,194.986646284,6.75649886151,79.8460715658,0.0,48.2474882111,60.1281475517,1.10359820502,0.0,1.10359820502
 07/12  11:00:00,205.049887199,7.24708916884,87.4921287671,0.0,48.2474882111,62.0547409583,2.18759641099,0.0,2.18759641099
 07/12  12:00:00,204.448503558,6.74385260031,87.938330201,0.0,48.2474882111,61.5103924513,1.10392557781,0.0,1.10392557781
 07/12  13:00:00,214.69688981,7.6814200406,95.0993060007,0.0,48.2474882111,63.6602354638,1.10403754518,0.0,1.10403754518
 07/12  14:00:00,210.971182257,7.87236552798,94.7147408725,0.0,48.2474882111,60.1281475517,1.10375232729,0.0,1.10375232729
 07/12  15:00:00,206.604189777,7.21382929309,91.0062846272,0.0,48.2474882111,60.1281475517,1.1035325049,0.0,1.1035325049
 07/12  16:00:00,200.663707774,6.92933731713,82.4604044899,0.0,48.2474882111,63.0180376616,2.18736653486,0.0,2.18736653486
 07/12  17:00:00,179.532370963,5.96406650812,73.2392521413,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/12  18:00:00,130.457470181,4.3014044293,63.325286586,0.0,26.8041601173,36.0181789539,1.10329145936,0.0,1.10329145936
 07/12  19:00:00,120.408588349,3.92791266867,56.2186877235,0.0,26.8041601173,33.4493877451,1.1031035742,0.0,1.1031035742
 07/12  20:00:00,108.658694222,3.46040887646,51.1494601263,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/12  21:00:00,112.46384647,3.3919337975,51.3728163911,0.0,16.0824960704,26.8041601173,1.1029550621,0.0,1.1029550621
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288049346,0.0,1.10288049346
 07/13  01:00:00,48.6379447698,0.586427167353,9.11533340283,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102893874,0.0,1.102893874
 07/13  04:00:00,49.0262346911,0.586427167353,9.50362332407,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295439253,0.0,1.10295439253
 07/13  06:00:00,84.5154947504,4.77899403636,45.5219005027,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  07:00:00,101.204059873,3.34857129085,49.0827627858,0.0,16.0824960704,32.6817896323,1.10318986528,0.0,1.10318986528
 07/13  08:00:00,183.766079364,4.91846436314,60.1883743085,0.0,48.2474882111,70.4033123869,1.10349492372,0.0,1.10349492372
 07/13  09:00:00,180.974710777,5.24679185451,65.417249659,0.0,48.2474882111,62.0547409583,1.10359786754,0.0,1.10359786754
 07/13  10:00:00,188.260508404,6.04143102526,73.8350015216,0.0,48.2474882111,60.1281475517,1.1036800502,0.0,1.1036800502
 07/13  11:00:00,197.607029905,6.78358314307,80.5127774985,0.0,48.2474882111,62.0547409583,1.1037179502,0.0,1.1037179502
 07/13  12:00:00,199.195191252,6.518286092,82.9105844034,0.0,48.2474882111,61.5103924513,1.10403177532,0.0,1.10403177532
 07/13  13:00:00,208.372660635,7.24291623804,89.2135806275,0.0,48.2474882111,63.6602354638,2.18791660373,0.0,2.18791660373
 07/13  14:00:00,207.73887233,7.51608627234,91.8387102003,0.0,48.2474882111,60.1281475517,1.10347404509,0.0,1.10347404509
 07/13  15:00:00,202.890500391,7.77430779659,86.7321167375,0.0,48.2474882111,60.1281475517,1.10353462137,0.0,1.10353462137
 07/13  16:00:00,188.239406975,6.34574547652,70.6196955318,0.0,48.2474882111,63.0180376616,1.10371942538,0.0,1.10371942538
 07/13  17:00:00,167.08168112,5.39505162205,61.3575771838,0.0,37.5258241642,62.7947880557,1.10333770244,0.0,1.10333770244
 07/13  18:00:00,118.340956499,3.87195047189,51.6382268622,0.0,26.8041601173,36.0181789539,1.10322200593,0.0,1.10322200593
 07/13  19:00:00,114.665498935,3.68277350838,50.72073747,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/13  20:00:00,105.58987071,3.40771744294,48.1333280477,0.0,16.0824960704,28.0885557216,1.10313120947,0.0,1.10313120947
 07/13  21:00:00,107.936002597,3.35547738998,46.8814289249,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288978368,0.0,1.10288978368
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288124003,0.0,1.10288124003
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028942253,0.0,1.1028942253
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,81.0847193132,4.35740769593,42.5127114059,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,93.7285581779,3.34274516797,41.6130872132,0.0,16.0824960704,32.6817896323,1.10320442969,0.0,1.10320442969
 07/14  08:00:00,174.675884658,4.77002372664,51.2466202388,0.0,48.2474882111,70.4033123869,1.10352079738,0.0,1.10352079738
 07/14  09:00:00,169.555878102,5.36114744009,53.8840613988,0.0,48.2474882111,62.0547409583,1.10360606905,0.0,1.10360606905
 07/14  10:00:00,169.574342206,5.74864747042,55.4416188784,0.0,48.2474882111,60.1281475517,1.10368223234,0.0,1.10368223234
 07/14  11:00:00,174.531589865,6.0553152524,58.1656053495,0.0,48.2474882111,62.0547409583,1.103833208,0.0,1.103833208
 07/14  12:00:00,172.171233931,5.59763716114,56.8072760138,0.0,48.2474882111,61.5103924513,2.18775742899,0.0,2.18775742899
 07/14  13:00:00,179.09769802,6.09302819949,61.0885060513,0.0,48.2474882111,63.6602354638,1.10402164801,0.0,1.10402164801
 07/14  14:00:00,176.589557931,6.03773224673,62.1677498271,0.0,48.2474882111,60.1281475517,1.10352719315,0.0,1.10352719315
 07/14  15:00:00,179.09744238,6.52297387515,64.1903926483,0.0,48.2474882111,60.1281475517,1.1034607711,0.0,1.1034607711
