Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/14  16:00:00,185.177786921,7.14082393397,66.7629970202,0.0,48.2474882111,63.0180376616,1.10367186303,0.0,1.10367186303
 07/14  17:00:00,171.252781784,6.83247284576,64.0912566244,0.0,37.5258241642,62.7947880557,1.1034794908,0.0,1.1034794908
 07/14  18:00:00,119.624199308,4.72761517527,52.0658049673,0.0,26.8041601173,36.0181789539,1.10322761515,0.0,1.10322761515
 07/14  19:00:00,110.876075677,4.19769282972,46.4163948904,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/14  20:00:00,96.7977111594,3.49374279169,39.2551431483,0.0,16.0824960704,28.0885557216,1.10315280564,0.0,1.10315280564
 07/14  21:00:00,98.8825432059,3.40737362484,37.7760732993,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298537612,0.0,1.10298537612
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289461452,0.0,1.10289461452
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289010923,0.0,1.10289010923
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,74.4286090269,3.92811184478,36.2858969707,0.0,5.36083202345,21.4433280938,1.10293427257,0.0,1.10293427257
 07/15  07:00:00,70.801282987,3.34274516797,35.5083551901,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,99.1043403585,3.40595655673,37.5862388577,0.0,26.8041601173,31.2995447326,1.10314784725,0.0,1.10314784725
 07/15  09:00:00,105.51870873,3.74649158973,41.4123798885,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  10:00:00,108.019759166,3.99373563644,44.6294829816,0.0,26.8041601173,32.583940337,1.10319929643,0.0,1.10319929643
 07/15  11:00:00,110.981146356,4.06580902249,45.2711044778,0.0,26.8041601173,34.8316326447,1.10329742096,0.0,1.10329742096
 07/15  12:00:00,109.251806196,3.97353559992,44.918433344,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  13:00:00,106.483537787,3.94131944888,44.7511722955,0.0,26.8041601173,30.9784458315,1.10318452135,0.0,1.10318452135
 07/15  14:00:00,73.8468163453,3.69551136358,40.7699135615,0.0,8.04124803518,21.3317032909,1.1031001304,0.0,1.1031001304
 07/15  15:00:00,71.8919829452,3.69551950516,40.0994676242,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,74.6113351789,3.79581041711,42.3974300449,0.0,8.04124803518,20.3684065876,1.10307138124,0.0,1.10307138124
 07/15  17:00:00,66.8801120433,3.75312634118,42.4290401193,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,45.5383307781,2.42285662347,24.3441219784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,42.8059887754,2.22915462365,21.8054819756,0.0,2.68041601173,16.0824960704,1.10293509138,0.0,1.10293509138
 07/15  20:00:00,40.278851997,1.06331475774,10.5748517297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297469276,0.0,1.10297469276
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289454869,0.0,1.10289454869
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286839833,0.0,1.10286839833
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285846394,0.0,1.10285846394
 07/16  07:00:00,27.722966786,0.684420731296,8.2671938785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,38.9347594559,1.67698100649,18.4864262732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,50.0587481951,2.71840507689,28.568990942,0.0,2.68041601173,16.0824960704,1.10292148353,0.0,1.10292148353
 07/16  10:00:00,43.485901425,2.19306374662,22.5214855022,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,44.1090879172,2.22813487104,23.10960087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,40.2576340915,1.86202533905,19.6242565763,0.0,2.68041601173,16.0824960704,1.10296177538,0.0,1.10296177538
 07/16  13:00:00,46.1689050013,2.30996806378,25.0875847613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,43.9016129046,2.13248163812,22.9977790903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,48.3200786839,2.50158369056,27.0471428171,0.0,2.68041601173,16.0824960704,1.10292572211,0.0,1.10292572211
 07/16  16:00:00,46.514298788,2.41982633787,25.3231202739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,48.9796546341,2.64894060877,27.5593618492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,45.7871973512,2.42238767696,24.593457498,0.0,2.68041601173,16.0824960704,1.10291840436,0.0,1.10291840436
 07/16  19:00:00,45.0692648486,2.35877893725,23.9391337352,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,38.9139606161,0.867583332575,9.40569177396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,36.2150249547,0.195475722451,2.44419705601,0.0,2.68041601173,16.0824960704,1.10296897995,0.0,1.10296897995
 07/16  22:00:00,38.3602238105,0.390951444902,4.39392018937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287335715,0.0,1.10287335715
 07/17  01:00:00,41.7228951742,0.195475722451,2.59123525211,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,43.8999817071,0.390951444902,4.57284606252,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289272375,0.0,1.10289272375
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,47.0414773835,0.390951444902,5.03392572723,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,73.8887021756,3.88446038632,35.7896415779,0.0,5.36083202345,21.4433280938,1.1029721343,0.0,1.1029721343
 07/17  07:00:00,90.0962875118,3.34903529371,37.9745264213,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,176.261347388,5.1354649855,52.4666417106,0.0,48.2474882111,70.4033123869,1.10325622301,0.0,1.10325622301
 07/17  09:00:00,172.152222452,5.26847550358,56.5730776848,0.0,48.2474882111,62.0547409583,1.10355739314,0.0,1.10355739314
 07/17  10:00:00,177.112351585,5.99138185756,62.7368938707,0.0,48.2474882111,60.1281475517,2.1872283032,0.0,2.1872283032
 07/17  11:00:00,182.622443607,6.41834211282,65.8934322305,0.0,48.2474882111,62.0547409583,1.10377191758,0.0,1.10377191758
 07/17  12:00:00,178.934607462,5.8907219954,63.2775647101,0.0,48.2474882111,61.5103924513,1.10391503682,0.0,1.10391503682
 07/17  13:00:00,185.318701965,6.45058345782,66.9519547378,0.0,48.2474882111,63.6602354638,2.18802387135,0.0,2.18802387135
 07/17  14:00:00,182.858757771,6.43333799032,68.0413439241,0.0,48.2474882111,60.1281475517,1.10347741194,0.0,1.10347741194
 07/17  15:00:00,185.864430393,6.95564449388,70.5247100418,0.0,48.2474882111,60.1281475517,1.1035327596,0.0,1.1035327596
 07/17  16:00:00,190.408740652,7.48449780946,71.6502768754,0.0,48.2474882111,63.0180376616,1.10374372611,0.0,1.10374372611
 07/17  17:00:00,174.922702382,7.01529235545,67.5783577128,0.0,37.5258241642,62.7947880557,1.10331788231,0.0,1.10331788231
 07/17  18:00:00,124.090412042,4.8856214603,56.3740114162,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/17  19:00:00,116.199683111,4.34631884463,51.5913763104,0.0,26.8041601173,33.4493877451,1.10311664607,0.0,1.10311664607
 07/17  20:00:00,102.24492284,3.535892312,44.6602053086,0.0,16.0824960704,28.0885557216,1.10314054446,0.0,1.10314054446
 07/17  21:00:00,104.077715399,3.42595483903,42.9526642785,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289023284,0.0,1.10289023284
 07/17  24:00:00,47.1618655025,0.586427167353,7.63925413552,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288343403,0.0,1.10288343403
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295310829,0.0,1.10295310829
 07/18  06:00:00,77.4004869238,4.20278088267,38.9831058298,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,91.8069246845,3.34274516797,39.6914537198,0.0,16.0824960704,32.6817896323,1.10317814503,0.0,1.10317814503
 07/18  08:00:00,179.024722931,5.10657023302,55.2589120063,0.0,48.2474882111,70.4033123869,1.10350470529,0.0,1.10350470529
 07/18  09:00:00,179.390221516,5.80091494545,63.2786373075,0.0,48.2474882111,62.0547409583,1.1035962813,0.0,1.1035962813
 07/18  10:00:00,181.353148008,6.14144018195,66.8276319695,0.0,48.2474882111,60.1281475517,1.10367171273,0.0,1.10367171273
 07/18  11:00:00,188.846201161,6.68039918,71.855132717,0.0,48.2474882111,62.0547409583,1.10384190887,0.0,1.10384190887
 07/18  12:00:00,188.370321046,6.29944130683,72.3045589826,0.0,48.2474882111,61.5103924513,2.18789800451,0.0,2.18789800451
 07/18  13:00:00,193.268252873,6.82602736723,74.526061737,0.0,48.2474882111,63.6602354638,1.10385294511,0.0,1.10385294511
 07/18  14:00:00,191.400847435,6.82681001994,76.1899615582,0.0,48.2474882111,60.1281475517,1.10346527663,0.0,1.10346527663
 07/18  15:00:00,194.473335371,7.32560917903,78.7636503348,0.0,48.2474882111,60.1281475517,1.10352117503,0.0,1.10352117503
 07/18  16:00:00,197.896001674,7.74866708325,78.8733686244,0.0,48.2474882111,63.0180376616,1.10366770407,0.0,1.10366770407
 07/18  17:00:00,183.32502315,7.242588668,75.7533821684,0.0,37.5258241642,62.7947880557,1.10333832702,0.0,1.10333832702
 07/18  18:00:00,132.158668161,5.0003572954,64.3275317008,0.0,26.8041601173,36.0181789539,1.10322615268,0.0,1.10322615268
 07/18  19:00:00,123.411445226,4.35591322144,58.793544048,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/18  20:00:00,108.778234797,3.5743017442,51.1551078333,0.0,16.0824960704,28.0885557216,1.10319179994,0.0,1.10319179994
 07/18  21:00:00,109.78558145,3.44234951372,48.6441356542,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288558893,0.0,1.10288558893
 07/18  23:00:00,47.9889977429,0.586427167353,8.46638637595,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,42.3943483007,0.195475722451,3.26268837862,0.0,2.68041601173,21.4433280938,1.10289530517,0.0,1.10289530517
 07/19  02:00:00,44.7461551252,0.390951444902,5.41901948064,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289222621,0.0,1.10289222621
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,80.8699491993,4.45015328164,42.2051957062,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,96.5339637449,3.34274516797,44.4184927802,0.0,16.0824960704,32.6817896323,1.10317547438,0.0,1.10317547438
 07/19  08:00:00,179.676081728,4.85135393297,56.1654871027,0.0,48.2474882111,70.4033123869,1.1034759541,0.0,1.1034759541
 07/19  09:00:00,179.592040212,5.66086053345,63.6205104153,0.0,48.2474882111,62.0547409583,1.10355270803,0.0,1.10355270803
 07/19  10:00:00,184.092892915,6.22647652852,69.4823405299,0.0,48.2474882111,60.1281475517,1.1036228001,0.0,1.1036228001
 07/19  11:00:00,194.21228689,6.7208798717,77.1807377548,0.0,48.2474882111,62.0547409583,1.10373173028,0.0,1.10373173028
 07/19  12:00:00,192.7479437,6.20473824904,76.7768846943,0.0,48.2474882111,61.5103924513,2.18788718843,0.0,2.18788718843
 07/19  13:00:00,198.630337048,6.86414252875,79.85003075,0.0,48.2474882111,63.6602354638,1.10389451097,0.0,1.10389451097
 07/19  14:00:00,193.620946653,6.96404273114,78.2728280649,0.0,48.2474882111,60.1281475517,1.10357332531,0.0,1.10357332531
 07/19  15:00:00,193.426030611,7.1569101651,77.8850445893,0.0,48.2474882111,60.1281475517,1.10350309598,0.0,1.10350309598
 07/19  16:00:00,201.239387704,7.83152192841,82.1338998083,0.0,48.2474882111,63.0180376616,1.10371649162,0.0,1.10371649162
 07/19  17:00:00,185.423400877,7.06590544253,78.0284431206,0.0,37.5258241642,62.7947880557,1.10351676587,0.0,1.10351676587
 07/19  18:00:00,133.011753515,4.89460491188,65.2863694383,0.0,26.8041601173,36.0181789539,1.10324970091,0.0,1.10324970091
 07/19  19:00:00,124.467269811,4.25881952104,59.9464623335,0.0,26.8041601173,33.4493877451,1.10309404631,0.0,1.10309404631
 07/19  20:00:00,111.041580613,3.56194952556,53.4308058679,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,113.518835475,3.43345793833,52.3862812545,0.0,16.0824960704,26.8041601173,1.10295311851,0.0,1.10295311851
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,45.6391711479,0.390951444902,6.31203550334,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  24:00:00,41.8093988018,0.195475722451,2.6777388797,0.0,2.68041601173,21.4433280938,1.10289616955,0.0,1.10289616955
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,48.7748130551,0.586427167353,9.25220168808,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289185472,0.0,1.10289185472
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,50.9827902861,0.586427167353,8.77976290738,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,78.9698550696,4.05983926939,40.6954155888,0.0,5.36083202345,21.4433280938,1.10293535809,0.0,1.10293535809
 07/20  07:00:00,97.7005302291,3.34330452633,45.584499906,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,183.472020106,5.15818411503,59.6545952992,0.0,48.2474882111,70.4033123869,1.10354838888,0.0,1.10354838888
 07/20  09:00:00,185.119799403,5.83586223803,68.9732679012,0.0,48.2474882111,62.0547409583,1.10362022271,0.0,1.10362022271
 07/20  10:00:00,192.729282626,6.50770534701,77.8375014217,0.0,48.2474882111,60.1281475517,1.10355794554,0.0,1.10355794554
 07/20  11:00:00,197.638205897,6.95651011011,80.3710265235,0.0,48.2474882111,62.0547409583,2.18755561535,0.0,2.18755561535
 07/20  12:00:00,185.84837978,5.72299374156,70.3590652816,0.0,48.2474882111,61.5103924513,1.10401044674,0.0,1.10401044674
 07/20  13:00:00,192.64547207,6.55821631873,74.1710919819,0.0,48.2474882111,63.6602354638,2.18781292795,0.0,2.18781292795
 07/20  14:00:00,180.923515834,5.96260391768,66.5768360598,0.0,48.2474882111,60.1281475517,1.10349428836,0.0,1.10349428836
 07/20  15:00:00,177.083064805,5.56286549013,63.1361234584,0.0,48.2474882111,60.1281475517,1.10344539588,0.0,1.10344539588
 07/20  16:00:00,181.185641836,5.61659417749,64.2950816919,0.0,48.2474882111,63.0180376616,1.10378566882,0.0,1.10378566882
 07/20  17:00:00,164.3873884,5.04735194019,59.0109841458,0.0,37.5258241642,62.7947880557,1.10331264576,0.0,1.10331264576
 07/20  18:00:00,115.984881436,3.62597213698,49.5281301341,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,113.075330963,3.53179813178,49.2815448746,0.0,26.8041601173,33.4493877451,1.1030935039,0.0,1.1030935039
 07/20  20:00:00,105.377488916,3.35279665119,47.9758670455,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,107.966231132,3.34274516797,46.9243896826,0.0,16.0824960704,26.8041601173,1.10296745767,0.0,1.10296745767
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287917641,0.0,1.10287917641
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289349428,0.0,1.10289349428
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295371835,0.0,1.10295371835
 07/21  06:00:00,79.9424829949,4.18112648125,41.5467563022,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,94.3942757574,3.34274516797,42.2788047927,0.0,16.0824960704,32.6817896323,1.10320231273,0.0,1.10320231273
 07/21  08:00:00,171.165197881,4.39468729027,48.111269899,0.0,48.2474882111,70.4033123869,1.10351364848,0.0,1.10351364848
 07/21  09:00:00,163.315472201,4.31397866286,48.6908242743,0.0,48.2474882111,62.0547409583,1.10361141239,0.0,1.10361141239
 07/21  10:00:00,162.763100926,4.34259139664,50.0364336725,0.0,48.2474882111,60.1281475517,1.10356306901,0.0,1.10356306901
 07/21  11:00:00,169.621152894,4.65541219884,54.6550714314,0.0,48.2474882111,62.0547409583,1.10372159653,0.0,1.10372159653
 07/21  12:00:00,169.908028134,4.64110181678,55.5006055608,0.0,48.2474882111,61.5103924513,1.10402703335,0.0,1.10402703335
 07/21  13:00:00,175.692986101,5.18298061906,58.5938417135,0.0,48.2474882111,63.6602354638,2.18788949149,0.0,2.18788949149
 07/21  14:00:00,171.884143412,4.99627584064,58.5037917147,0.0,48.2474882111,60.1281475517,1.10345826907,0.0,1.10345826907
 07/21  15:00:00,175.180044502,5.3774855814,61.4184830638,0.0,48.2474882111,60.1281475517,1.10351510582,0.0,1.10351510582
 07/21  16:00:00,181.568518036,5.63457100969,64.6599810594,0.0,48.2474882111,63.0180376616,1.10368953089,0.0,1.10368953089
 07/21  17:00:00,168.843726173,5.45637080741,63.0583030513,0.0,37.5258241642,62.7947880557,1.10331309093,0.0,1.10331309093
 07/21  18:00:00,118.937872239,3.86451257633,52.242580497,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/21  19:00:00,113.837519723,3.66220454034,49.9133272261,0.0,26.8041601173,33.4493877451,1.10317590442,0.0,1.10317590442
 07/21  20:00:00,102.507605531,3.35010169281,45.1086786192,0.0,16.0824960704,28.0885557216,1.10314645934,0.0,1.10314645934
 07/21  21:00:00,105.669159715,3.34274516797,44.6273182649,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288722019,0.0,1.10288722019
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287942163,0.0,1.10287942163
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292474822,0.0,1.10292474822
 07/22  06:00:00,80.6014341364,4.07438441546,42.3124495096,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,81.2164248975,3.34274516797,45.9234971005,0.0,5.36083202345,26.5809105114,1.10301704532,0.0,1.10301704532
 07/22  08:00:00,109.173695785,3.35284980393,47.7087010372,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,112.690499009,3.41611280952,48.9145489479,0.0,26.8041601173,33.5472370403,1.10323889116,0.0,1.10323889116
 07/22  10:00:00,111.578228909,3.36236966307,48.8193186975,0.0,26.8041601173,32.583940337,1.1031951837,0.0,1.1031951837
 07/22  11:00:00,114.272880509,3.34274516797,49.285902485,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 07/22  12:00:00,116.608915878,3.48180877092,52.7672698555,0.0,26.8041601173,33.5472370403,1.10327790706,0.0,1.10327790706
 07/22  13:00:00,114.466291244,3.59500378571,53.0802414157,0.0,26.8041601173,30.9784458315,1.10317102541,0.0,1.10317102541
 07/22  14:00:00,84.2215653355,3.49491678769,51.3452571276,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/22  15:00:00,86.7328073541,3.5355627897,55.1002487487,0.0,8.04124803518,20.0473076865,1.10305745582,0.0,1.10305745582
 07/22  16:00:00,87.7032947367,3.61962275692,55.6655772629,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,77.2029444255,3.5913911084,52.9136077343,0.0,2.68041601173,18.0090894769,1.1029338263,0.0,1.1029338263
 07/22  18:00:00,46.69520274,2.38197822466,25.5418723392,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,44.651997518,2.22849677865,23.6521485631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,34.8062259469,0.456110019053,5.70943041831,0.0,2.68041601173,16.0824960704,1.10298505758,0.0,1.10298505758
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028794684,0.0,1.1028794684
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285686679,0.0,1.10285686679
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289095155,0.0,1.10289095155
 07/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287293215,0.0,1.10287293215
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,42.8071292785,1.50348974831,22.532287354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,52.5621550324,2.57680233013,31.2140005261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,48.2269130554,2.42068939861,27.0348714806,0.0,2.68041601173,16.0824960704,1.10295279779,0.0,1.10295279779
 07/23  12:00:00,50.52824281,2.60916664002,29.1477239938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,45.2000901083,2.11300760714,24.315730325,0.0,2.68041601173,16.0824960704,1.10302899723,0.0,1.10302899723
 07/23  14:00:00,49.9648081586,2.50280599587,28.6906499865,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,45.8267897237,2.18569723313,24.8697403144,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,51.0791992748,2.61497932444,29.6928677742,0.0,2.68041601173,16.0824960704,1.10292172355,0.0,1.10292172355
 07/23  17:00:00,46.3792740614,2.30057298204,25.3073489032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,48.7132836912,2.60859542716,27.3333360878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,37.356970759,1.66121995136,16.9243986314,0.0,2.68041601173,16.0824960704,1.10291814448,0.0,1.10291814448
 07/23  20:00:00,36.2456874119,0.586427167353,7.01857473497,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287141963,0.0,1.10287141963
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,47.5533227248,0.586427167353,8.03071135779,0.0,2.68041601173,21.4433280938,1.10293246348,0.0,1.10293246348
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,42.0332950424,0.195475722451,2.90163512029,0.0,2.68041601173,21.4433280938,1.1028950661,0.0,1.1028950661
 07/24  05:00:00,47.0192528063,0.390951444902,5.01170115,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,81.3073651555,4.33951294876,40.285918662,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,93.2006310904,3.34274516797,41.0851601257,0.0,16.0824960704,32.6817896323,1.10315993371,0.0,1.10315993371
 07/24  08:00:00,172.478613331,4.65977830432,49.1595943348,0.0,48.2474882111,70.4033123869,1.10353572593,0.0,1.10353572593
 07/24  09:00:00,167.697792122,4.82614828745,52.5609745713,0.0,48.2474882111,62.0547409583,1.10361589553,0.0,1.10361589553
 07/24  10:00:00,172.648150326,5.46998875939,58.7940857102,0.0,48.2474882111,60.1281475517,1.10356164401,0.0,1.10356164401
 07/24  11:00:00,179.776800616,5.9941437464,63.4719876063,0.0,48.2474882111,62.0547409583,1.1038315364,0.0,1.1038315364
 07/24  12:00:00,179.617269832,5.63409976103,64.2168493149,0.0,48.2474882111,61.5103924513,2.1877356387,0.0,2.1877356387
 07/24  13:00:00,186.648560743,6.27251377671,68.4598831976,0.0,48.2474882111,63.6602354638,1.1039997769,0.0,1.1039997769
 07/24  14:00:00,174.328869449,5.14946425884,60.795329333,0.0,48.2474882111,60.1281475517,1.10350945023,0.0,1.10350945023
 07/24  15:00:00,171.943965979,4.98963476811,58.5702553536,0.0,48.2474882111,60.1281475517,1.10343674858,0.0,1.10343674858
 07/24  16:00:00,180.815324174,5.85709489339,63.6842633139,0.0,48.2474882111,63.0180376616,1.10364041767,0.0,1.10364041767
 07/24  17:00:00,167.633327122,5.49898106062,61.8052937472,0.0,37.5258241642,62.7947880557,1.10338545085,0.0,1.10338545085
 07/24  18:00:00,118.996014255,3.89659565403,52.2686394361,0.0,26.8041601173,36.0181789539,1.10324975035,0.0,1.10324975035
 07/24  19:00:00,114.310543239,3.64854422174,50.4000110609,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,104.695681469,3.37127403742,47.2755822122,0.0,16.0824960704,28.0885557216,1.10310911216,0.0,1.10310911216
 07/24  21:00:00,108.006730154,3.34343755053,46.9641963217,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294142328,0.0,1.10294142328
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289475488,0.0,1.10289475488
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028917804,0.0,1.1028917804
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,82.4308056665,4.24224773529,41.5066243865,0.0,5.36083202345,21.4433280938,1.10293304912,0.0,1.10293304912
 07/25  07:00:00,96.0913250846,3.34274516797,43.9758541199,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/25  08:00:00,180.371023897,4.60875133681,57.1030318681,0.0,48.2474882111,70.4033123869,1.10345355585,0.0,1.10345355585
 07/25  09:00:00,176.569753069,4.84335395605,61.4157298492,0.0,48.2474882111,62.0547409583,1.10353652321,0.0,1.10353652321
 07/25  10:00:00,180.071981391,5.22150482382,66.46640071,0.0,48.2474882111,60.1281475517,1.10360436379,0.0,1.10360436379
 07/25  11:00:00,191.525710912,6.11121863314,75.1038230151,0.0,48.2474882111,62.0547409583,2.18758247148,0.0,2.18758247148
 07/25  12:00:00,191.220092501,5.85125841361,75.6025133309,0.0,48.2474882111,61.5103924513,1.10390468795,0.0,1.10390468795
 07/25  13:00:00,195.255932339,6.42355527068,76.9162132994,0.0,48.2474882111,63.6602354638,1.10400625592,0.0,1.10400625592
 07/25  14:00:00,193.052099802,6.46639354062,78.2016304046,0.0,48.2474882111,60.1281475517,1.10371858972,0.0,1.10371858972
 07/25  15:00:00,196.662386435,7.03275271193,81.2455578663,0.0,48.2474882111,60.1281475517,1.1034979159,0.0,1.1034979159
 07/25  16:00:00,199.836763057,7.40628100046,81.1565160902,0.0,48.2474882111,63.0180376616,2.1872655677,0.0,2.1872655677
 07/25  17:00:00,183.105845407,6.36867366858,76.4081194247,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/25  18:00:00,129.614234431,4.28880467255,62.4946505932,0.0,26.8041601173,36.0181789539,1.10325080636,0.0,1.10325080636
 07/25  19:00:00,122.194181839,3.97328362759,57.958910255,0.0,26.8041601173,33.4493877451,1.10310342912,0.0,1.10310342912
 07/25  20:00:00,111.070787764,3.48319833578,53.538764209,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,113.563373119,3.398369379,52.4659074582,0.0,16.0824960704,26.8041601173,1.10295297932,0.0,1.10295297932
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,48.4258456365,0.586427167353,8.90323426952,0.0,2.68041601173,21.4433280938,1.10289193555,0.0,1.10289193555
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288736508,0.0,1.10288736508
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,82.6464481821,4.31703009901,41.6474845383,0.0,5.36083202345,21.4433280938,1.10299075693,0.0,1.10299075693
 07/26  07:00:00,98.4422623858,3.34274516797,46.3267914211,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,184.747731726,4.91831483549,61.1701761983,0.0,48.2474882111,70.4033123869,1.10345755126,0.0,1.10345755126
 07/26  09:00:00,183.929210452,5.59426697796,68.0242742101,0.0,48.2474882111,62.0547409583,1.10355680241,0.0,1.10355680241
 07/26  10:00:00,184.951804213,5.99573519769,70.5719931587,0.0,48.2474882111,60.1281475517,2.18721655687,0.0,2.18721655687
 07/26  11:00:00,192.336643771,6.62553473769,75.4004397695,0.0,48.2474882111,62.0547409583,1.10375953808,0.0,1.10375953808
 07/26  12:00:00,192.721079518,6.26045278762,76.694305974,0.0,48.2474882111,61.5103924513,1.10409681346,0.0,1.10409681346
 07/26  13:00:00,197.868099982,6.83086316394,79.1210730486,0.0,48.2474882111,63.6602354638,2.18797502355,0.0,2.18797502355
 07/26  14:00:00,194.143077219,6.82085771982,78.9381436425,0.0,48.2474882111,60.1281475517,1.10345464673,0.0,1.10345464673
 07/26  15:00:00,199.382862478,7.457610608,83.5411760128,0.0,48.2474882111,60.1281475517,1.10350764364,0.0,1.10350764364
 07/26  16:00:00,207.003193533,8.07943283764,87.6497947286,0.0,48.2474882111,63.0180376616,1.10371011721,0.0,1.10371011721
 07/26  17:00:00,191.570663238,7.56535401035,83.6762569132,0.0,37.5258241642,62.7947880557,1.10336208466,0.0,1.10336208466
 07/26  18:00:00,135.693705297,5.15585307766,67.707073054,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,126.347347098,4.46595008683,61.6194090545,0.0,26.8041601173,33.4493877451,1.10310110383,0.0,1.10310110383
 07/26  20:00:00,112.931623058,3.60484386434,55.2779539747,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/26  21:00:00,114.432158698,3.46452564791,53.2685367685,0.0,16.0824960704,26.8041601173,1.10304679208,0.0,1.10304679208
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,48.0347406615,0.586427167353,8.51212929449,0.0,2.68041601173,21.4433280938,1.10293479287,0.0,1.10293479287
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,48.228280236,0.586427167353,8.70566886903,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288174818,0.0,1.10288174818
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,47.7304638907,0.586427167353,8.20785252366,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295179916,0.0,1.10295179916
 07/27  06:00:00,83.6700850019,4.49185506388,42.4962963933,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,98.2361740754,3.34412708113,46.1193211975,0.0,16.0824960704,32.6817896323,1.1031949627,0.0,1.1031949627
 07/27  08:00:00,184.911133047,5.26737867799,60.984513677,0.0,48.2474882111,70.4033123869,1.103568479,0.0,1.103568479
 07/27  09:00:00,185.568928,5.97100410279,69.2872546333,0.0,48.2474882111,62.0547409583,1.10354686995,0.0,1.10354686995
 07/27  10:00:00,188.95253369,6.4674926672,74.1009651657,0.0,48.2474882111,60.1281475517,1.10361908122,0.0,1.10361908122
 07/27  11:00:00,195.039303464,6.9914298097,77.7372043906,0.0,48.2474882111,62.0547409583,1.10378091998,0.0,1.10378091998
 07/27  12:00:00,193.626926758,6.56229482936,77.298311172,0.0,48.2474882111,61.5103924513,1.10408842834,0.0,1.10408842834
 07/27  13:00:00,201.952337876,7.23205260785,82.804121499,0.0,48.2474882111,63.6602354638,2.18800370677,0.0,2.18800370677
 07/27  14:00:00,198.221814262,7.22346273003,82.6142756754,0.0,48.2474882111,60.1281475517,1.10350394475,0.0,1.10350394475
 07/27  15:00:00,200.534193199,7.69731903415,84.4527983081,0.0,48.2474882111,60.1281475517,1.10345772277,0.0,1.10345772277
 07/27  16:00:00,207.155421575,8.26672537187,87.6147302363,0.0,48.2474882111,63.0180376616,1.10373836451,0.0,1.10373836451
 07/27  17:00:00,185.618135099,7.6092696657,77.679813119,0.0,37.5258241642,62.7947880557,1.10334784498,0.0,1.10334784498
 07/27  18:00:00,130.669523028,5.12899876927,62.7097450935,0.0,26.8041601173,36.0181789539,1.10322741754,0.0,1.10322741754
 07/27  19:00:00,121.234982669,4.44619806065,56.5267966519,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/27  20:00:00,105.983067291,3.58557089619,48.3486711749,0.0,16.0824960704,28.0885557216,1.10313508763,0.0,1.10313508763
 07/27  21:00:00,106.976631121,3.45163706422,45.825897775,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,46.9958174774,0.586427167353,7.47320611038,0.0,2.68041601173,21.4433280938,1.10288414586,0.0,1.10288414586
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289495304,0.0,1.10289495304
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289228756,0.0,1.10289228756
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,80.4174903225,4.27124566668,39.4643111111,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,94.0017640956,3.34274516797,41.8862931309,0.0,16.0824960704,32.6817896323,1.10319991654,0.0,1.10319991654
 07/28  08:00:00,177.181823571,4.73414566904,53.7884372096,0.0,48.2474882111,70.4033123869,1.10359031787,0.0,1.10359031787
 07/28  09:00:00,173.818140827,5.39348764417,58.1139839198,0.0,48.2474882111,62.0547409583,1.10358728152,0.0,1.10358728152
 07/28  10:00:00,175.932261677,5.81342914206,61.7347566777,0.0,48.2474882111,60.1281475517,1.10365706541,0.0,1.10365706541
 07/28  11:00:00,186.363646487,6.48079786761,69.5721793555,0.0,48.2474882111,62.0547409583,1.10379895492,0.0,1.10379895492
 07/28  12:00:00,189.561558414,6.32078029405,73.4744573639,0.0,48.2474882111,61.5103924513,2.188134852,0.0,2.188134852
 07/28  13:00:00,197.584708816,6.99561660064,78.6729284469,0.0,48.2474882111,63.6602354638,1.10396397207,0.0,1.10396397207
 07/28  14:00:00,197.435552393,7.1942774096,81.8571991264,0.0,48.2474882111,60.1281475517,1.10355419412,0.0,1.10355419412
 07/28  15:00:00,201.808910748,7.73620040754,85.6886344835,0.0,48.2474882111,60.1281475517,1.10350633644,0.0,1.10350633644
 07/28  16:00:00,204.010136202,8.19938674503,84.5367834904,0.0,48.2474882111,63.0180376616,1.10376326046,0.0,1.10376326046
 07/28  17:00:00,185.021356143,7.41801841461,77.2742854143,0.0,37.5258241642,62.7947880557,1.10335946912,0.0,1.10335946912
 07/28  18:00:00,129.532037164,4.73123274173,61.9700252568,0.0,26.8041601173,36.0181789539,1.10323010668,0.0,1.10323010668
 07/28  19:00:00,122.26653153,4.29845417534,57.7060893977,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/28  20:00:00,108.69927639,3.58937163249,51.0610795376,0.0,16.0824960704,28.0885557216,1.10314311559,0.0,1.10314311559
 07/28  21:00:00,108.513031507,3.44900652095,47.364928704,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292406372,0.0,1.10292406372
 07/28  23:00:00,47.2933265706,0.586427167353,7.77071520357,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289348666,0.0,1.10289348666
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028898324,0.0,1.1028898324
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,83.5092035616,4.35148179077,42.4757882261,0.0,5.36083202345,21.4433280938,1.10293116573,0.0,1.10293116573
 07/29  07:00:00,79.1911095889,3.34274516797,43.8981817919,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,109.464554356,3.4968335892,47.8555758227,0.0,26.8041601173,31.2995447326,1.10310126718,0.0,1.10310126718
 07/29  09:00:00,117.630581421,3.80564405148,53.4651001177,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,122.135372353,4.1096633738,58.6291684309,0.0,26.8041601173,32.583940337,1.10318480582,0.0,1.10318480582
 07/29  11:00:00,129.532072371,4.30810785064,63.5797316644,0.0,26.8041601173,34.8316326447,1.10328722332,0.0,1.10328722332
 07/29  12:00:00,130.327296607,4.32855616546,65.6389031899,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,127.154270972,4.35781692682,65.0054080021,0.0,26.8041601173,30.9784458315,1.10320022199,0.0,1.10320022199
 07/29  14:00:00,96.1218292381,3.92216573781,62.8182720801,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,97.6420279101,3.98181933349,65.5632127608,0.0,8.04124803518,20.0473076865,1.10308368473,0.0,1.10308368473
 07/29  16:00:00,98.291409151,4.11421770312,65.7590967311,0.0,8.04124803518,20.3684065876,1.10307660578,0.0,1.10307660578
 07/29  17:00:00,89.2698679781,4.00840647182,64.5635159235,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,50.1242944652,2.4695705685,28.8833717205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,47.1170798165,2.23517273862,26.1105549017,0.0,2.68041601173,16.0824960704,1.10285591932,0.0,1.10285591932
 07/29  20:00:00,54.0615151624,1.75991020551,21.193586114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,39.3937772597,0.390951444902,5.42747363863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,43.0092434394,0.586427167353,8.84746409585,0.0,2.68041601173,16.0824960704,1.10301908402,0.0,1.10301908402
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289177862,0.0,1.10289177862
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286924422,0.0,1.10286924422
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,29.100701128,0.647737070496,9.68161188133,0.0,2.68041601173,16.0824960704,1.10286189308,0.0,1.10286189308
 07/30  08:00:00,47.5077045283,2.11707193971,26.6192804124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,52.7150805492,2.80570432324,31.1380240498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,45.9327209819,2.25459002222,24.9067787835,0.0,2.68041601173,16.0824960704,1.10291736608,0.0,1.10291736608
 07/30  11:00:00,54.0106494543,2.82013220524,32.4191650729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,47.5063005695,2.24145670694,26.4934916864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,44.8701779265,2.01289113553,24.0859346148,0.0,2.68041601173,16.0824960704,1.10300553777,0.0,1.10300553777
 07/30  14:00:00,42.3183347666,1.83535278142,21.711629809,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,29.1039811729,0.791695061603,9.54093393515,0.0,2.68041601173,16.0824960704,1.10291862637,0.0,1.10291862637
 07/30  16:00:00,33.8992529272,1.13869164908,13.989209102,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,53.5965653289,2.70541739761,32.1197957551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,44.8117576574,2.14725557579,23.8931499054,0.0,2.68041601173,16.0824960704,1.10292015058,0.0,1.10292015058
 07/30  19:00:00,27.61106101,0.757788052894,8.08192078091,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293076179,0.0,1.10293076179
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10286955646,0.0,1.10286955646
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289423151,0.0,1.10289423151
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,86.4574339792,4.60174518976,45.1737552448,0.0,5.36083202345,21.4433280938,1.10293419633,0.0,1.10293419633
 07/31  07:00:00,99.9540562439,3.34397873662,47.8373517106,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,182.585145227,4.79516130231,59.1307432329,0.0,48.2474882111,70.4033123869,1.10348268308,0.0,1.10348268308
 07/31  09:00:00,178.690121153,5.25630101258,63.1231508767,0.0,48.2474882111,62.0547409583,1.10356764637,0.0,1.10356764637
 07/31  10:00:00,183.506944102,5.99548770314,69.1273805423,0.0,48.2474882111,60.1281475517,1.10363574907,0.0,1.10363574907
 07/31  11:00:00,190.150159602,6.52855988109,73.310930457,0.0,48.2474882111,62.0547409583,2.18743326814,0.0,2.18743326814
 07/31  12:00:00,187.854143272,6.11406072953,71.9737617862,0.0,48.2474882111,61.5103924513,1.10394172131,0.0,1.10394172131
 07/31  13:00:00,195.072954954,6.72372131383,76.4330698714,0.0,48.2474882111,63.6602354638,1.10386257479,0.0,1.10386257479
 07/31  14:00:00,194.383062859,6.80256985306,79.1964171492,0.0,48.2474882111,60.1281475517,1.10375227486,0.0,1.10375227486
 07/31  15:00:00,192.846929056,6.55462791099,77.9082252878,0.0,48.2474882111,60.1281475517,1.1035275078,0.0,1.1035275078
 07/31  16:00:00,196.560351144,7.34320681914,77.9431783585,0.0,48.2474882111,63.0180376616,2.18733304704,0.0,2.18733304704
 07/31  17:00:00,179.648831732,6.95074787886,72.3690315395,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/31  18:00:00,126.879012775,4.74824571253,59.2999878973,0.0,26.8041601173,36.0181789539,1.10327457666,0.0,1.10327457666
 07/31  19:00:00,119.030650452,4.19414814243,54.5745143529,0.0,26.8041601173,33.4493877451,1.10309079455,0.0,1.10309079455
 07/31  20:00:00,107.467299131,3.49825074356,47.452889835,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/31  21:00:00,105.937317378,3.40251901207,44.8357020837,0.0,16.0824960704,26.8041601173,1.10295503163,0.0,1.10295503163
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,41.9339180579,0.195475722451,2.80225813578,0.0,2.68041601173,21.4433280938,1.10289370345,0.0,1.10289370345
 08/01  01:00:00,44.1929359733,0.390951444902,4.86580032873,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289011948,0.0,1.10289011948
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,50.2106258854,0.586427167353,8.00759850667,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,79.4044512105,4.09955032441,38.6229673414,0.0,5.36083202345,21.4433280938,1.10300349297,0.0,1.10300349297
 08/01  07:00:00,96.7815083829,3.34274516797,44.6660374182,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/01  08:00:00,180.02390569,4.86304683126,56.5016181665,0.0,48.2474882111,70.4033123869,1.10334122931,0.0,1.10334122931
 08/01  09:00:00,178.783603112,5.36316181564,63.1097720332,0.0,48.2474882111,62.0547409583,2.18713088787,0.0,2.18713088787
 08/01  10:00:00,189.175727945,6.19840836179,74.593243726,0.0,48.2474882111,60.1281475517,1.10361546984,0.0,1.10361546984
 08/01  11:00:00,196.005220681,6.47602629355,79.2185251244,0.0,48.2474882111,62.0547409583,1.1037999131,0.0,1.1037999131
 08/01  12:00:00,184.40999594,6.10097253043,68.5427026527,0.0,48.2474882111,61.5103924513,1.10394082599,0.0,1.10394082599
 08/01  13:00:00,182.984025063,6.31203900493,64.7558222889,0.0,48.2474882111,63.6602354638,2.18790170978,0.0,2.18790170978
 08/01  14:00:00,182.511672381,6.47399764728,67.6535988768,0.0,48.2474882111,60.1281475517,1.10349135716,0.0,1.10349135716
 08/01  15:00:00,186.022458797,6.90645588847,70.7319270516,0.0,48.2474882111,60.1281475517,1.10344381071,0.0,1.10344381071
 08/01  16:00:00,190.543159234,7.36853828159,71.9006549855,0.0,48.2474882111,63.0180376616,1.10375282904,0.0,1.10375282904
 08/01  17:00:00,172.810660323,6.60494838773,65.8766596217,0.0,37.5258241642,62.7947880557,1.10332350927,0.0,1.10332350927
 08/01  18:00:00,120.01811703,4.50421534497,52.6831225196,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
