Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/01  19:00:00,116.148956181,4.03586429844,51.8511039261,0.0,26.8041601173,33.4493877451,1.10311777028,0.0,1.10311777028
 08/01  20:00:00,112.244779879,3.5207676108,52.2078537151,0.0,16.0824960704,28.0885557216,1.10314157288,0.0,1.10314157288
 08/01  21:00:00,112.180206514,3.41853072284,51.0625795093,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,42.5972427444,0.195475722451,3.46558282226,0.0,2.68041601173,21.4433280938,1.10288746426,0.0,1.10288746426
 08/01  24:00:00,45.0494085565,0.390951444902,5.72227291196,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288018808,0.0,1.10288018808
 08/02  03:00:00,48.3334127941,0.586427167353,8.81080142715,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295218204,0.0,1.10295218204
 08/02  06:00:00,85.0113133472,4.64876089189,43.6806189106,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,95.4548992643,3.34285169533,43.3393217723,0.0,16.0824960704,32.6817896323,1.10317782752,0.0,1.10317782752
 08/02  08:00:00,181.425875709,5.12353870042,57.6430963162,0.0,48.2474882111,70.4033123869,1.10350249043,0.0,1.10350249043
 08/02  09:00:00,176.875190433,5.56916516424,60.9953560056,0.0,48.2474882111,62.0547409583,1.10359162864,0.0,1.10359162864
 08/02  10:00:00,176.245145238,5.70902597738,62.1520434042,0.0,48.2474882111,60.1281475517,1.1036648887,0.0,1.1036648887
 08/02  11:00:00,183.785425944,6.31700844619,67.1577482342,0.0,48.2474882111,62.0547409583,1.10383206929,0.0,1.10383206929
 08/02  12:00:00,183.645354688,5.99992544546,67.8791084862,0.0,48.2474882111,61.5103924513,2.1878700487,0.0,2.1878700487
 08/02  13:00:00,184.637800847,6.25865823748,66.4629788409,0.0,48.2474882111,63.6602354638,1.10402086859,0.0,1.10402086859
 08/02  14:00:00,172.908407941,5.88042872296,58.6439033608,0.0,48.2474882111,60.1281475517,1.10355022449,0.0,1.10355022449
 08/02  15:00:00,167.45019258,5.57893078792,53.4871859348,0.0,48.2474882111,60.1281475517,1.10350459851,0.0,1.10350459851
 08/02  16:00:00,170.006817021,5.68132834603,53.0515227083,0.0,48.2474882111,63.0180376616,1.10364609108,0.0,1.10364609108
 08/02  17:00:00,159.140835222,5.40283902043,53.4089438875,0.0,37.5258241642,62.7947880557,1.10332132636,0.0,1.10332132636
 08/02  18:00:00,112.731999174,3.81174338508,46.0894766239,0.0,26.8041601173,36.0181789539,1.10321102323,0.0,1.10321102323
 08/02  19:00:00,107.982378965,3.55105151809,44.16933949,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/02  20:00:00,102.26489308,3.35835849844,42.3903760287,0.0,16.0824960704,28.0885557216,1.10315796031,0.0,1.10315796031
 08/02  21:00:00,102.945887482,3.34274516797,41.9040460323,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289473991,0.0,1.10289473991
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289092293,0.0,1.10289092293
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288540907,0.0,1.10288540907
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,81.3860124786,4.0609212963,40.5630535984,0.0801040392394,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,92.8333080691,3.34274516797,40.5007885729,0.217048531466,16.0824960704,32.6817896323,1.10317482808,0.0,1.10317482808
 08/03  08:00:00,171.496211486,4.28048366927,48.5564871244,0.0,48.2474882111,70.4033123869,1.10356110989,0.0,1.10356110989
 08/03  09:00:00,167.098480847,4.31995759845,52.4678539853,0.0,48.2474882111,62.0547409583,1.10364586289,0.0,1.10364586289
 08/03  10:00:00,170.808679733,4.81324132828,57.6113625476,0.0,48.2474882111,60.1281475517,1.10359307216,0.0,1.10359307216
 08/03  11:00:00,178.002182452,5.3106390469,62.3808741414,0.0,48.2474882111,62.0547409583,1.10369832414,0.0,1.10369832414
 08/03  12:00:00,177.888535027,5.28363308491,62.8385811856,0.0,48.2474882111,61.5103924513,2.18781280799,0.0,2.18781280799
 08/03  13:00:00,183.063747108,5.72929520407,65.4182881346,0.0,48.2474882111,63.6602354638,1.10385601423,0.0,1.10385601423
 08/03  14:00:00,179.963318525,5.72596099655,65.8532816715,0.0,48.2474882111,60.1281475517,1.10354070015,0.0,1.10354070015
 08/03  15:00:00,176.398617174,5.55228563483,62.462255682,0.0,48.2474882111,60.1281475517,1.10347076684,0.0,1.10347076684
 08/03  16:00:00,177.625195957,5.57900812434,60.7722218654,0.0,48.2474882111,63.0180376616,1.10367795856,0.0,1.10367795856
 08/03  17:00:00,163.604070177,5.15880748828,58.1162103747,0.0,37.5258241642,62.7947880557,1.10348163708,0.0,1.10348163708
 08/03  18:00:00,115.552035335,3.69623514571,49.0250210244,0.0,26.8041601173,36.0181789539,1.10322674938,0.0,1.10322674938
 08/03  19:00:00,112.531090604,3.52846098782,48.74064166,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/03  20:00:00,107.516404265,3.35127326442,47.6489724481,0.0,16.0824960704,28.0885557216,1.10312735315,0.0,1.10312735315
 08/03  21:00:00,108.36003118,3.34274516797,47.3181897306,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298216403,0.0,1.10298216403
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289480596,0.0,1.10289480596
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289165559,0.0,1.10289165559
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,82.0859746337,4.06079366657,41.2697943674,0.0734530551082,5.36083202345,21.4433280938,1.10293414679,0.0,1.10293414679
 08/04  07:00:00,97.3282550892,3.34274516797,45.1197000194,0.0930841050951,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,181.469915923,4.76053697234,58.0501382582,0.0,48.2474882111,70.4033123869,1.10349579422,0.0,1.10349579422
 08/04  09:00:00,179.384992818,5.2456165923,63.8287069624,0.0,48.2474882111,62.0547409583,1.10358194328,0.0,1.10358194328
 08/04  10:00:00,185.438207543,5.89928345489,71.1548482311,0.0,48.2474882111,60.1281475517,1.10365158013,0.0,1.10365158013
 08/04  11:00:00,193.305181045,6.43364803248,76.5608637495,0.0,48.2474882111,62.0547409583,2.18747173039,0.0,2.18747173039
 08/04  12:00:00,191.928156063,6.09763920949,76.0641960973,0.0,48.2474882111,61.5103924513,1.10396517731,0.0,1.10396517731
 08/04  13:00:00,196.450636794,6.64767063189,77.8868023927,0.0,48.2474882111,63.6602354638,1.10388715074,0.0,1.10388715074
 08/04  14:00:00,190.46108142,6.58778192144,75.4892236416,0.0,48.2474882111,60.1281475517,2.18723362561,0.0,2.18723362561
 08/04  15:00:00,192.061662097,7.07649131303,76.6010949274,0.0,48.2474882111,60.1281475517,0.02,0.0,0.02
 08/04  16:00:00,196.208117387,7.33963641133,77.5945150086,0.0,48.2474882111,63.0180376616,2.18738645989,0.0,2.18738645989
 08/04  17:00:00,180.71570626,6.83852466806,73.5481292784,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/04  18:00:00,128.581632194,4.59585226388,61.1550007653,0.0,26.8041601173,36.0181789539,1.10329352249,0.0,1.10329352249
 08/04  19:00:00,120.068974684,4.01125977466,55.7957269531,0.0,26.8041601173,33.4493877451,1.10310268076,0.0,1.10310268076
 08/04  20:00:00,109.589101308,3.48622280438,49.5867199513,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/04  21:00:00,110.235043807,3.40671936276,49.1292281629,0.0,16.0824960704,26.8041601173,1.10295271097,0.0,1.10295271097
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,48.4246282932,0.586427167353,8.90201692625,0.0,2.68041601173,21.4433280938,1.10287976853,0.0,1.10287976853
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289377984,0.0,1.10289377984
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295352452,0.0,1.10295352452
 08/05  06:00:00,86.8922812231,4.52395682631,45.6863908521,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,86.2354453166,3.34274516797,50.9425175197,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,112.860038765,3.35507957626,51.392814245,0.0,26.8041601173,31.2995447326,1.1030997978,0.0,1.1030997978
 08/05  09:00:00,117.112672715,3.44394243269,53.3088930308,0.0,26.8041601173,33.5472370403,1.10325154398,0.0,1.10325154398
 08/05  10:00:00,120.702950476,3.69487513441,57.6115347934,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 08/05  11:00:00,125.688434665,3.88140895024,60.162792859,0.0,26.8041601173,34.8316326447,1.10329832082,0.0,1.10329832082
 08/05  12:00:00,126.907702101,4.16116706438,62.3866977851,0.0,26.8041601173,33.5472370403,1.10320591709,0.0,1.10320591709
 08/05  13:00:00,127.244974065,4.15841697521,65.2955110467,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/05  14:00:00,95.2615117347,3.8572898733,62.0228304413,0.0,8.04124803518,21.3317032909,1.10309614282,0.0,1.10309614282
 08/05  15:00:00,91.3147146878,3.63606467862,59.5816541934,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,90.1465375232,3.65060204905,58.0778407573,0.0,8.04124803518,20.3684065876,1.10308431113,0.0,1.10308431113
 08/05  17:00:00,78.4476067643,3.43829852062,54.3113626609,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,27.3547725937,0.586427167353,7.99699325018,0.0,2.68041601173,16.0824960704,1.10296782194,0.0,1.10296782194
 08/05  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,34.7296413377,0.195475722451,3.42614677234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,39.7460867523,0.390951444902,5.77978313121,0.0,2.68041601173,16.0824960704,1.10297978683,0.0,1.10297978683
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289131435,0.0,1.10289131435
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287601453,0.0,1.10287601453
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029343148,0.0,1.1029343148
 08/06  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,37.6922063941,1.09999841854,17.8208557994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,31.0149489543,0.806529132148,11.437067646,0.0,2.68041601173,16.0824960704,1.10291824236,0.0,1.10291824236
 08/06  09:00:00,43.9232038915,1.62940910982,23.5224426055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,51.8023043108,2.44541452185,30.5855376128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,50.863458402,2.60009099327,29.4920152325,0.0,2.68041601173,16.0824960704,1.1029636399,0.0,1.1029636399
 08/06  12:00:00,48.8999144675,2.40283698089,27.7257253104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,50.232064515,2.60062618231,28.8600861565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,47.4783674017,2.29383813671,26.4131770888,0.0,2.68041601173,16.0824960704,1.10296646969,0.0,1.10296646969
 08/06  15:00:00,50.0665037035,2.5615204838,28.7336310435,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,49.930624183,2.45722773734,28.7020442695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,50.3120392905,2.61226414456,28.9284229698,0.0,2.68041601173,16.0824960704,1.10291901384,0.0,1.10291901384
 08/06  18:00:00,48.5968712809,2.43830357026,27.3872155345,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,48.2532591062,2.51905879559,26.9628481345,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  20:00:00,44.4629442216,1.06331475774,12.291610621,0.0,2.68041601173,16.0824960704,1.10291070885,0.0,1.10291070885
 08/06  21:00:00,42.1526544154,0.586427167353,7.99087507188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,39.9020524726,0.390951444902,5.93574885155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,36.3114998546,0.195475722451,2.54067195594,0.0,2.68041601173,16.0824960704,1.10286649913,0.0,1.10286649913
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,48.1201428029,0.586427167353,8.59753143595,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102891224,0.0,1.102891224
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,50.8992549627,0.586427167353,8.69622758396,0.0,5.36083202345,21.4433280938,1.10299776671,0.0,1.10299776671
 08/07  06:00:00,79.8281386468,3.95715265591,39.1890524462,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,95.8933985623,3.34274516797,43.7779275976,0.0,16.0824960704,32.6817896323,1.10319097267,0.0,1.10319097267
 08/07  08:00:00,176.589766784,4.61632459954,53.3142014926,0.0,48.2474882111,70.4033123869,1.10356501756,0.0,1.10356501756
 08/07  09:00:00,179.171205234,5.32677090202,63.5337650682,0.0,48.2474882111,62.0547409583,1.10354546947,0.0,1.10354546947
 08/07  10:00:00,184.926554076,5.91034834894,70.6321298702,0.0,48.2474882111,60.1281475517,1.10362144742,0.0,1.10362144742
 08/07  11:00:00,189.627193632,6.64018156435,72.6763428042,0.0,48.2474882111,62.0547409583,1.10378770238,0.0,1.10378770238
 08/07  12:00:00,178.526964588,5.88243360275,62.8782102288,0.0,48.2474882111,61.5103924513,1.1041012932,0.0,1.1041012932
 08/07  13:00:00,173.738120602,5.47409843514,56.3478583975,0.0,48.2474882111,63.6602354638,2.18804007196,0.0,2.18804007196
 08/07  14:00:00,168.370318295,5.190223375,54.7960190632,0.0,48.2474882111,60.1281475517,1.10352166467,0.0,1.10352166467
 08/07  15:00:00,172.243672198,5.89329955894,57.9662967823,0.0,48.2474882111,60.1281475517,1.10347799739,0.0,1.10347799739
 08/07  16:00:00,177.506081111,6.42783195692,59.8042831871,0.0,48.2474882111,63.0180376616,1.10376632774,0.0,1.10376632774
 08/07  17:00:00,163.779277465,5.97137867779,57.4788464732,0.0,37.5258241642,62.7947880557,1.1033690687,0.0,1.1033690687
 08/07  18:00:00,114.697075626,4.08466000832,47.7816364526,0.0,26.8041601173,36.0181789539,1.10324637777,0.0,1.10324637777
 08/07  19:00:00,108.567308432,3.62027503218,44.6850454438,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,102.331567849,3.41339123288,42.4020180629,0.0,16.0824960704,28.0885557216,1.10314981191,0.0,1.10314981191
 08/07  21:00:00,102.146275054,3.36040262368,41.0867761488,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288930958,0.0,1.10288930958
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028818238,0.0,1.1028818238
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289440631,0.0,1.10289440631
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,81.3648927726,3.79293870411,38.2690565905,0.153630599962,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,92.5386413663,3.34274516797,40.1504190873,0.272751314369,16.0824960704,32.6817896323,1.10316732629,0.0,1.10316732629
 08/08  08:00:00,172.922636106,4.20859777684,50.0547976373,0.0,48.2474882111,70.4033123869,1.10354930566,0.0,1.10354930566
 08/08  09:00:00,171.643503229,4.6052102617,56.7276237035,0.0,48.2474882111,62.0547409583,1.10363676087,0.0,1.10363676087
 08/08  10:00:00,175.336586931,5.23899840046,61.7135126737,0.0,48.2474882111,60.1281475517,1.10358561095,0.0,1.10358561095
 08/08  11:00:00,181.605900267,5.80289367095,65.4923373324,0.0,48.2474882111,62.0547409583,1.10386288173,0.0,1.10386288173
 08/08  12:00:00,181.293003706,5.63620020187,65.8904827476,0.0,48.2474882111,61.5103924513,2.18781358667,0.0,2.18781358667
 08/08  13:00:00,189.673142995,6.29253798523,71.464441241,0.0,48.2474882111,63.6602354638,1.10386104058,0.0,1.10386104058
 08/08  14:00:00,185.182492804,6.07363215447,70.7247847922,0.0,48.2474882111,60.1281475517,1.1035469357,0.0,1.1035469357
 08/08  15:00:00,187.810576232,6.16621623182,73.260284143,0.0,48.2474882111,60.1281475517,1.10347894843,0.0,1.10347894843
 08/08  16:00:00,191.997584941,6.51239415188,74.2112248219,0.0,48.2474882111,63.0180376616,1.10369067345,0.0,1.10369067345
 08/08  17:00:00,172.488800953,5.62007691181,66.5396717272,0.0,37.5258241642,62.7947880557,1.10349509668,0.0,1.10349509668
 08/08  18:00:00,122.632371635,4.04559718255,55.7559952873,0.0,26.8041601173,36.0181789539,1.10323706373,0.0,1.10323706373
 08/08  19:00:00,115.847742185,3.74368742769,51.8420668007,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/08  20:00:00,106.959064811,3.39712178691,47.0457844711,0.0,16.0824960704,28.0885557216,1.10313479556,0.0,1.10313479556
 08/08  21:00:00,105.972622802,3.3534153446,44.9201111754,0.0,16.0824960704,26.8041601173,1.10295429743,0.0,1.10295429743
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288941726,0.0,1.10288941726
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288180705,0.0,1.10288180705
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,82.7215531592,4.08562667399,39.4066906824,0.0799689247215,5.36083202345,21.4433280938,1.10293085367,0.0,1.10293085367
 08/09  07:00:00,91.7502414933,3.34274516797,39.4396783777,0.195092150901,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/09  08:00:00,175.076239868,4.41083102275,52.0061681529,0.0,48.2474882111,70.4033123869,1.1035203972,0.0,1.1035203972
 08/09  09:00:00,175.54466033,4.91229083432,60.3217002317,0.0,48.2474882111,62.0547409583,1.10361199426,0.0,1.10361199426
 08/09  10:00:00,182.022191206,5.88512026748,67.7529950813,0.0,48.2474882111,60.1281475517,1.10355186362,0.0,1.10355186362
 08/09  11:00:00,189.64983277,6.67942086456,72.6597426416,0.0,48.2474882111,62.0547409583,2.18755433066,0.0,2.18755433066
 08/09  12:00:00,187.603134751,6.38560316074,71.4512108342,0.0,48.2474882111,61.5103924513,1.10401595402,0.0,1.10401595402
 08/09  13:00:00,192.758519609,7.00339566725,73.8389601724,0.0,48.2474882111,63.6602354638,2.18783338655,0.0,2.18783338655
 08/09  14:00:00,190.85426052,7.27661557516,75.193569088,0.0,48.2474882111,60.1281475517,1.10350564776,0.0,1.10350564776
 08/09  15:00:00,192.26832895,7.53026933229,76.353983761,0.0,48.2474882111,60.1281475517,1.10345901849,0.0,1.10345901849
 08/09  16:00:00,196.163943666,7.96218753018,76.9277901694,0.0,48.2474882111,63.0180376616,1.10365908782,0.0,1.10365908782
 08/09  17:00:00,176.924998106,6.87544957279,69.7204962193,0.0,37.5258241642,62.7947880557,1.10332863601,0.0,1.10332863601
 08/09  18:00:00,123.576267137,4.47050062199,56.2749873493,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,115.750676884,3.95930147964,51.5293874477,0.0,26.8041601173,33.4493877451,1.10310331919,0.0,1.10310331919
 08/09  20:00:00,106.851557989,3.4892385351,46.846160901,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,106.96882404,3.41314453115,45.8565832273,0.0,16.0824960704,26.8041601173,1.10303806657,0.0,1.10303806657
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289017389,0.0,1.10289017389
 08/09  24:00:00,47.874624588,0.586427167353,8.35201322098,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288285702,0.0,1.10288285702
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295086057,0.0,1.10295086057
 08/10  06:00:00,84.456866222,4.31675901803,40.9908403259,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,96.2489672038,3.34274516797,44.1334962391,0.0,16.0824960704,32.6817896323,1.10318077954,0.0,1.10318077954
 08/10  08:00:00,180.593170536,4.70285209018,57.2310777539,0.0,48.2474882111,70.4033123869,1.10355191718,0.0,1.10355191718
 08/10  09:00:00,180.507937387,5.37042692473,64.826841199,0.0,48.2474882111,62.0547409583,1.10365388862,0.0,1.10365388862
 08/10  10:00:00,184.969201206,6.05192653275,70.5331988166,0.0,48.2474882111,60.1281475517,1.10361012841,0.0,1.10361012841
 08/10  11:00:00,194.809522024,7.01841879503,77.4804339657,0.0,48.2474882111,62.0547409583,1.10377816238,0.0,1.10377816238
 08/10  12:00:00,193.442096725,6.68406831672,76.9917076522,0.0,48.2474882111,61.5103924513,1.10409473302,0.0,1.10409473302
 08/10  13:00:00,196.050096856,7.50721135009,76.6267217371,0.0,48.2474882111,63.6602354638,2.18803498162,0.0,2.18803498162
 08/10  14:00:00,192.047371228,7.36026645441,76.3030289167,0.0,48.2474882111,60.1281475517,1.10352158478,0.0,1.10352158478
 08/10  15:00:00,194.641418223,7.53150301054,78.725839356,0.0,48.2474882111,60.1281475517,1.10347961428,0.0,1.10347961428
 08/10  16:00:00,196.55892531,7.68101414415,77.6039451995,0.0,48.2474882111,63.0180376616,1.10377127375,0.0,1.10377127375
 08/10  17:00:00,180.733891619,6.99226972742,73.4125695771,0.0,37.5258241642,62.7947880557,1.10337368899,0.0,1.10337368899
 08/10  18:00:00,126.367103805,4.43289494995,59.1034296899,0.0,26.8041601173,36.0181789539,1.1032511162,0.0,1.1032511162
 08/10  19:00:00,118.12759629,3.96630938904,53.8992989441,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,110.431406761,3.49788792159,50.4173602871,0.0,16.0824960704,28.0885557216,1.10315419494,0.0,1.10315419494
 08/10  21:00:00,110.173110365,3.41453468754,49.0594793961,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028853633,0.0,1.1028853633
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,48.2696851672,0.586427167353,8.74707380024,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289567577,0.0,1.10289567577
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,48.3124276057,0.586427167353,8.78981623868,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289179906,0.0,1.10289179906
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,89.4635062984,4.83519785795,45.4790415624,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,101.071503174,3.34291143241,48.9558659447,0.0,16.0824960704,32.6817896323,1.1031743933,0.0,1.1031743933
 08/11  08:00:00,187.413440379,5.25414429182,63.5000553948,0.0,48.2474882111,70.4033123869,1.10356581699,0.0,1.10356581699
 08/11  09:00:00,186.04019407,5.92940735114,69.8001174558,0.0,48.2474882111,62.0547409583,1.10365510542,0.0,1.10365510542
 08/11  10:00:00,185.754848623,6.28285401737,71.0879187489,0.0,48.2474882111,60.1281475517,1.10360679091,0.0,1.10360679091
 08/11  11:00:00,195.331632507,7.03703375048,77.9839294931,0.0,48.2474882111,62.0547409583,1.10371903722,0.0,1.10371903722
 08/11  12:00:00,197.65313153,6.66296251816,81.2238482557,0.0,48.2474882111,61.5103924513,2.18787786525,0.0,2.18787786525
 08/11  13:00:00,207.461141571,7.40746481676,88.1375129848,0.0,48.2474882111,63.6602354638,1.10389697976,0.0,1.10389697976
 08/11  14:00:00,200.655990103,7.3976913598,84.874222886,0.0,48.2474882111,60.1281475517,1.1035785234,0.0,1.1035785234
 08/11  15:00:00,197.317284612,7.65885158936,81.2743571657,0.0,48.2474882111,60.1281475517,1.10351131372,0.0,1.10351131372
 08/11  16:00:00,197.550076786,7.42927066145,78.8468401578,0.0,48.2474882111,63.0180376616,1.10373090018,0.0,1.10373090018
 08/11  17:00:00,177.412578254,6.15719894613,70.9263269938,0.0,37.5258241642,62.7947880557,1.10353270345,0.0,1.10353270345
 08/11  18:00:00,121.980379978,4.16192414063,54.9876766724,0.0,26.8041601173,36.0181789539,1.10322012406,0.0,1.10322012406
 08/11  19:00:00,111.787668424,3.82910377717,47.6965766901,0.0,26.8041601173,33.4493877451,1.10310388899,0.0,1.10310388899
 08/11  20:00:00,106.493700326,3.44157180686,44.068636633,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,106.37330819,3.3868710224,45.287340886,0.0,16.0824960704,26.8041601173,1.10295452386,0.0,1.10295452386
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288779013,0.0,1.10288779013
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289629309,0.0,1.10289629309
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,87.521813801,4.36683401484,44.0057129081,0.0,5.36083202345,21.4433280938,1.10293209164,0.0,1.10293209164
 08/12  07:00:00,81.2770107333,3.34274516797,45.9840829364,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,109.479846328,3.35024395535,48.0174574287,0.0,26.8041601173,31.2995447326,1.10311163117,0.0,1.10311163117
 08/12  09:00:00,112.996989841,3.41277964542,49.2243729434,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,115.359101484,3.49407213542,52.4684888006,0.0,26.8041601173,32.583940337,1.1032110428,0.0,1.1032110428
 08/12  11:00:00,119.73303657,3.71162593482,54.377177779,0.0,26.8041601173,34.8316326447,1.10328647086,0.0,1.10328647086
 08/12  12:00:00,119.107039768,3.81005204319,54.9371504731,0.0,26.8041601173,33.5472370403,1.10319077594,0.0,1.10319077594
 08/12  13:00:00,111.025037229,3.45317588868,49.780815297,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/12  14:00:00,80.9998211272,3.34572306693,48.2727066401,0.0,8.04124803518,21.3317032909,1.10310345481,0.0,1.10310345481
 08/12  15:00:00,80.478435441,3.43116720674,48.9502724185,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,82.4858758193,3.47038043747,50.597400665,0.0,8.04124803518,20.3684065876,1.10307597138,0.0,1.10307597138
 08/12  17:00:00,73.1724304495,3.35616019633,49.1183246703,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,36.1961223171,1.51586881104,15.9089013299,0.0,2.68041601173,16.0824960704,1.10298703037,0.0,1.10298703037
 08/12  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297577726,0.0,1.10297577726
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289598796,0.0,1.10289598796
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028677986,0.0,1.1028677986
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286103123,0.0,1.10286103123
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,21.241301758,0.151557610579,2.31839197121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,52.449152467,2.39690174649,31.2808985443,0.0,2.68041601173,16.0824960704,1.10292126775,0.0,1.10292126775
 08/13  10:00:00,45.6554210582,2.18650464913,24.6975642329,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,52.3901660613,2.79062341167,30.8281904734,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,46.3578713668,2.24018230219,25.3463368884,0.0,2.68041601173,16.0824960704,1.10296523343,0.0,1.10296523343
 08/13  13:00:00,54.230866447,2.80613118976,32.6533830811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,48.4869893786,2.27504465803,27.4405925443,0.0,2.68041601173,16.0824960704,1.10296280816,0.0,1.10296280816
 08/13  15:00:00,54.3071397642,2.82084452107,32.714943067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,45.4359106691,2.25507093996,24.4094875529,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,52.0651413394,2.78786704888,30.5059221143,0.0,2.68041601173,16.0824960704,1.10290303881,0.0,1.10290303881
 08/13  18:00:00,45.7974118531,2.23109465892,24.794965018,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,42.4728569787,1.96869054138,21.7328142611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,42.7276472266,0.672107610124,8.4801874403,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296873495,0.0,1.10296873495
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,42.0336326446,0.586427167353,7.8718533011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290300924,0.0,1.10290300924
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288955753,0.0,1.10288955753
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295219637,0.0,1.10295219637
 08/14  06:00:00,79.339720452,3.7797672639,36.0999720206,0.310714289396,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,86.7735392929,3.34274516797,34.2107148433,0.447353484965,16.0824960704,32.6817896323,1.10320044229,0.0,1.10320044229
 08/14  08:00:00,166.000602461,4.15069398869,43.1906677802,0.0,48.2474882111,70.4033123869,1.10351595312,0.0,1.10351595312
 08/14  09:00:00,165.330187238,4.32021318301,50.6993047912,0.0,48.2474882111,62.0547409583,1.10362270965,0.0,1.10362270965
 08/14  10:00:00,168.742251007,4.71675350255,55.6414216471,0.0,48.2474882111,60.1281475517,1.10358133851,0.0,1.10358133851
 08/14  11:00:00,181.031197725,5.75959482227,64.960933639,0.0,48.2474882111,62.0547409583,1.1037516216,0.0,1.1037516216
 08/14  12:00:00,181.806366416,5.53950353183,66.5005421275,0.0,48.2474882111,61.5103924513,1.10407265876,0.0,1.10407265876
 08/14  13:00:00,186.493549595,6.39774052333,68.1796453028,0.0,48.2474882111,63.6602354638,2.18800537634,0.0,2.18800537634
 08/14  14:00:00,178.187978247,6.05277154233,63.7511308473,0.0,48.2474882111,60.1281475517,1.10351296147,0.0,1.10351296147
 08/14  15:00:00,172.299748792,5.58944240595,58.3262305293,0.0,48.2474882111,60.1281475517,1.10347401318,0.0,1.10347401318
 08/14  16:00:00,173.704947366,5.63094166921,56.8000397304,0.0,48.2474882111,63.0180376616,1.10377012527,0.0,1.10377012527
 08/14  17:00:00,161.283907666,5.45242683766,55.5024285147,0.0,37.5258241642,62.7947880557,1.10337505343,0.0,1.10337505343
 08/14  18:00:00,112.069786948,3.7237165105,45.5152912718,0.0,26.8041601173,36.0181789539,1.10325433903,0.0,1.10325433903
 08/14  19:00:00,107.057705276,3.54432603032,43.2513912888,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/14  20:00:00,102.2146917,3.37276395267,39.8584358613,0.0,16.0824960704,28.0885557216,1.10315774372,0.0,1.10315774372
 08/14  21:00:00,98.6366958134,3.34280494292,37.5848505112,0.00994407758135,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288296192,0.0,1.10288296192
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289493245,0.0,1.10289493245
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288914379,0.0,1.10288914379
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,80.2617829626,3.69408366593,36.7697283355,0.648704083148,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,87.543728959,3.34274516797,34.2521750898,1.17608290452,16.0824960704,32.6817896323,1.10318209177,0.0,1.10318209177
 08/15  08:00:00,162.905310933,4.07055141728,40.1755188234,0.0,48.2474882111,70.4033123869,1.10358295684,0.0,1.10358295684
 08/15  09:00:00,158.831662605,3.97621839648,44.5447749452,0.0,48.2474882111,62.0547409583,1.10355447665,0.0,1.10355447665
 08/15  10:00:00,164.178101791,4.30661396521,51.4874119692,0.0,48.2474882111,60.1281475517,1.10363394571,0.0,1.10363394571
 08/15  11:00:00,173.348342748,5.13738053332,57.9002929509,0.0,48.2474882111,62.0547409583,1.10375294389,0.0,1.10375294389
 08/15  12:00:00,173.178346002,5.06125939086,58.3507658546,0.0,48.2474882111,61.5103924513,2.18796602243,0.0,2.18796602243
 08/15  13:00:00,182.693892144,6.0491153341,64.7286130413,0.0,48.2474882111,63.6602354638,1.10394747027,0.0,1.10394747027
 08/15  14:00:00,181.349833834,6.12228536599,66.8434726108,0.0,48.2474882111,60.1281475517,1.10367219611,0.0,1.10367219611
 08/15  15:00:00,181.062380891,6.31879450018,66.3595105335,0.0,48.2474882111,60.1281475517,1.10346308697,0.0,1.10346308697
 08/15  16:00:00,186.295802858,6.70252000929,68.3193168819,0.0,48.2474882111,63.0180376616,2.18745297523,0.0,2.18745297523
 08/15  17:00:00,172.672708044,5.99503557677,66.348620153,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/15  18:00:00,122.267231549,4.06608238559,55.3703699979,0.0,26.8041601173,36.0181789539,1.1032586153,0.0,1.1032586153
 08/15  19:00:00,115.624846919,3.71283858303,51.6500203792,0.0,26.8041601173,33.4493877451,1.10310392219,0.0,1.10310392219
 08/15  20:00:00,109.512938202,3.40486795607,47.1245783599,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,106.687815494,3.35835104192,45.6303681702,0.0,16.0824960704,26.8041601173,1.10295641802,0.0,1.10295641802
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289451605,0.0,1.10289451605
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288838193,0.0,1.10288838193
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,81.364853061,3.8505731569,38.1999032535,0.165109772548,5.36083202345,21.4433280938,1.10299464771,0.0,1.10299464771
 08/16  07:00:00,91.2859157616,3.34274516797,38.7988700616,0.371574735282,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,174.958220301,4.73461143821,51.5643681703,0.0,48.2474882111,70.4033123869,1.10333400495,0.0,1.10333400495
 08/16  09:00:00,175.584528548,5.22700863718,60.0468506469,0.0,48.2474882111,62.0547409583,2.18715598523,0.0,2.18715598523
 08/16  10:00:00,178.279858927,5.58119339124,64.3145896788,0.0,48.2474882111,60.1281475517,1.10364514271,0.0,1.10364514271
 08/16  11:00:00,183.115248085,6.09321858195,66.7113602396,0.0,48.2474882111,62.0547409583,1.10384661799,0.0,1.10384661799
 08/16  12:00:00,182.200359218,5.81245713128,66.6215813301,0.0,48.2474882111,61.5103924513,1.10400497538,0.0,1.10400497538
 08/16  13:00:00,190.045529349,6.59536315592,71.5340024238,0.0,48.2474882111,63.6602354638,2.18788040583,0.0,2.18788040583
 08/16  14:00:00,186.678326837,6.46530882727,71.828942153,0.0,48.2474882111,60.1281475517,1.10356955531,0.0,1.10356955531
 08/16  15:00:00,190.416622226,7.13916746352,74.8933789052,0.0,48.2474882111,60.1281475517,1.10352999257,0.0,1.10352999257
 08/16  16:00:00,195.417245345,7.7145626366,76.4287167417,0.0,48.2474882111,63.0180376616,1.10371943185,0.0,1.10371943185
 08/16  17:00:00,178.948970903,6.99715125457,71.622767334,0.0,37.5258241642,62.7947880557,1.10334022976,0.0,1.10334022976
 08/16  18:00:00,126.60375159,4.80259550304,58.970376922,0.0,26.8041601173,36.0181789539,1.10322665392,0.0,1.10322665392
 08/16  19:00:00,116.397994167,4.06060298495,52.0754032254,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,108.17425873,3.47711372259,45.7136531214,0.0,16.0824960704,28.0885557216,1.1031370881,0.0,1.1031370881
 08/16  21:00:00,105.280975482,3.41164338519,44.1702358152,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288653856,0.0,1.10288653856
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289628216,0.0,1.10289628216
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289092869,0.0,1.10289092869
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,80.6526557341,3.85448097519,37.4929633961,0.155944484799,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,89.965966997,3.34274516797,37.5697515804,0.280744451842,16.0824960704,32.6817896323,1.10316174848,0.0,1.10316174848
 08/17  08:00:00,172.462894128,4.40728623205,49.3963672039,0.0,48.2474882111,70.4033123869,1.10355229732,0.0,1.10355229732
 08/17  09:00:00,171.349039333,4.8587036087,56.1796664612,0.0,48.2474882111,62.0547409583,1.10364625134,0.0,1.10364625134
 08/17  10:00:00,176.603636623,5.62875568315,62.5908050834,0.0,48.2474882111,60.1281475517,1.1036029362,0.0,1.1036029362
 08/17  11:00:00,186.371172814,6.42799991359,69.6325036365,0.0,48.2474882111,62.0547409583,1.10372209586,0.0,1.10372209586
 08/17  12:00:00,185.488989989,6.20071864443,69.5219505877,0.0,48.2474882111,61.5103924513,2.1879112319,0.0,2.1879112319
 08/17  13:00:00,191.046886398,6.78112360913,72.3495990195,0.0,48.2474882111,63.6602354638,1.10392446777,0.0,1.10392446777
 08/17  14:00:00,188.059823024,6.76979185593,72.9059553114,0.0,48.2474882111,60.1281475517,1.10360609315,0.0,1.10360609315
 08/17  15:00:00,189.587821141,7.29704129744,73.906703987,0.0,48.2474882111,60.1281475517,1.10354281665,0.0,1.10354281665
 08/17  16:00:00,190.593120364,7.3780703288,71.9410840687,0.0,48.2474882111,63.0180376616,1.10377507012,0.0,1.10377507012
 08/17  17:00:00,173.143371754,6.58099119304,66.2333282465,0.0,37.5258241642,62.7947880557,1.10357657151,0.0,1.10357657151
 08/17  18:00:00,121.204336418,4.28198867918,54.0915685737,0.0,26.8041601173,36.0181789539,1.10325247045,0.0,1.10325247045
 08/17  19:00:00,114.718953137,3.87905848801,50.5779066926,0.0,26.8041601173,33.4493877451,1.10310035629,0.0,1.10310035629
 08/17  20:00:00,107.791030008,3.4580846585,45.3494534635,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,105.074422247,3.39822885193,43.9770971129,0.0,16.0824960704,26.8041601173,1.1029569263,0.0,1.1029569263
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289700042,0.0,1.10289700042
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289243916,0.0,1.10289243916
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,81.3016151028,3.97661735402,38.0890925016,0.0866383691477,5.36083202345,21.4433280938,1.10299592462,0.0,1.10299592462
 08/18  07:00:00,90.0090036848,3.34274516797,37.6444869576,0.249045762465,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/18  08:00:00,172.233658436,4.37754528555,49.196872458,0.0,48.2474882111,70.4033123869,1.10332879145,0.0,1.10332879145
 08/18  09:00:00,173.26329929,4.60437535834,58.3482546684,0.0,48.2474882111,62.0547409583,2.18716174936,0.0,2.18716174936
 08/18  10:00:00,181.21633839,5.6480582578,67.1842042749,0.0,48.2474882111,60.1281475517,1.10365142675,0.0,1.10365142675
 08/18  11:00:00,188.915902439,6.48017623177,72.1250569439,0.0,48.2474882111,62.0547409583,1.1038567332,0.0,1.1038567332
 08/18  12:00:00,187.885444487,6.22731990922,71.8918038213,0.0,48.2474882111,61.5103924513,1.1040190211,0.0,1.1040190211
 08/18  13:00:00,195.455847282,7.11190202312,76.4277814899,0.0,48.2474882111,63.6602354638,2.1879164841,0.0,2.1879164841
 08/18  14:00:00,193.95523536,7.15370575901,78.4174537446,0.0,48.2474882111,60.1281475517,1.10348070098,0.0,1.10348070098
 08/18  15:00:00,195.176391215,7.64505855653,79.1472568015,0.0,48.2474882111,60.1281475517,1.10354898962,0.0,1.10354898962
 08/18  16:00:00,197.145848886,7.93491283175,77.9369700878,0.0,48.2474882111,63.0180376616,1.10374461484,0.0,1.10374461484
 08/18  17:00:00,181.424438077,7.17262680749,73.9227589552,0.0,37.5258241642,62.7947880557,1.1033597876,0.0,1.1033597876
 08/18  18:00:00,129.16960772,4.69117484393,61.6476537105,0.0,26.8041601173,36.0181789539,1.10324414148,0.0,1.10324414148
 08/18  19:00:00,119.458241981,4.03400476499,55.1622492593,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,110.382510364,3.50191692866,47.897101549,0.0,16.0824960704,28.0885557216,1.10315209901,0.0,1.10315209901
 08/18  21:00:00,108.165441319,3.42165403902,47.0446909985,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289318826,0.0,1.10289318826
 08/18  23:00:00,42.2223706372,0.195475722451,3.09071071511,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,44.5822635737,0.390951444902,5.25512792913,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288414385,0.0,1.10288414385
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289521435,0.0,1.10289521435
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,86.4376557138,4.45298274136,42.8354060944,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,78.7281589788,3.34274516797,43.4352311819,0.0,5.36083202345,26.5809105114,1.10301317612,0.0,1.10301317612
 08/19  08:00:00,108.786386634,3.43096652868,47.2432751612,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,117.632676987,3.74888267847,53.5239570573,0.0,26.8041601173,33.5472370403,1.10325365065,0.0,1.10325365065
 08/19  10:00:00,123.164088405,4.2524591621,59.5150886948,0.0,26.8041601173,32.583940337,1.10318383736,0.0,1.10318383736
 08/19  11:00:00,128.309203203,4.50187762817,62.1630927189,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 08/19  12:00:00,126.620708345,4.43079450549,61.8300765877,0.0,26.8041601173,33.5472370403,1.1032668251,0.0,1.1032668251
 08/19  13:00:00,124.057989897,4.40982221528,61.8571216386,0.0,26.8041601173,30.9784458315,1.10321487121,0.0,1.10321487121
 08/19  14:00:00,94.3762653866,3.97662499067,61.0182489757,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,88.3215260083,3.68668826398,56.5378419286,0.0,8.04124803518,20.0473076865,1.10307464735,0.0,1.10307464735
 08/19  16:00:00,85.8610787391,3.68387121727,53.759112805,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/19  17:00:00,76.4672220243,3.51371111342,52.2555653281,0.0,2.68041601173,18.0090894769,1.1030083974,0.0,1.1030083974
 08/19  18:00:00,33.8956767659,1.25784082655,13.8664837632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,28.6642888172,0.764657335568,9.12827930542,0.0,2.68041601173,16.0824960704,1.10299230026,0.0,1.10299230026
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
