Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/19  21:00:00,42.5312501168,0.586427167353,8.36947077321,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296983435,0.0,1.10296983435
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287671362,0.0,1.10287671362
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285816635,0.0,1.10285816635
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,28.3951562867,0.586427167353,9.03737694317,0.0,2.68041601173,16.0824960704,1.10287253181,0.0,1.10287253181
 08/20  08:00:00,35.479403887,1.13668207934,15.5713696315,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,43.9064892821,1.83145797551,23.3036791304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,49.3291897667,2.43392938253,28.1239082079,0.0,2.68041601173,16.0824960704,1.10292045607,0.0,1.10292045607
 08/20  11:00:00,50.0244439492,2.60724743957,28.6458443334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,47.8940099164,2.36179127641,26.7608664638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,49.5753861104,2.5266187679,28.2774151663,0.0,2.68041601173,16.0824960704,1.10301104246,0.0,1.10301104246
 08/20  14:00:00,47.4871047238,2.29088070155,26.4248718461,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,50.4875109949,2.60338954526,29.1127692735,0.0,2.68041601173,16.0824960704,1.10292214424,0.0,1.10292214424
 08/20  16:00:00,46.8713629236,2.25729508147,25.842715666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,47.2797212557,2.37568039633,26.1326886832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,38.0508873691,1.54405101914,17.7354841737,0.0,2.68041601173,16.0824960704,1.10292229001,0.0,1.10292229001
 08/20  19:00:00,29.3995253187,0.781902889804,9.84627025271,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,47.6772175344,1.13668207934,12.9651832789,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,36.5282646845,0.195475722451,2.75743678589,0.0,2.68041601173,16.0824960704,1.10293827987,0.0,1.10293827987
 08/20  22:00:00,38.77442232,0.390951444902,4.80811869892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286883977,0.0,1.10286883977
 08/21  01:00:00,47.6740922642,0.586427167353,8.15148089718,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288085821,0.0,1.10288085821
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,49.733136875,0.586427167353,7.53010949624,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,79.6005909139,4.0373993737,36.4139246622,0.0,5.36083202345,21.4433280938,1.10293025566,0.0,1.10293025566
 08/21  07:00:00,88.5781147823,3.34274516797,36.4561799488,0.00646386879625,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,171.084379373,4.54050885749,47.8846298231,0.0,48.2474882111,70.4033123869,1.10357465146,0.0,1.10357465146
 08/21  09:00:00,171.094328532,4.92314733443,55.8605119338,0.0,48.2474882111,62.0547409583,1.10366571315,0.0,1.10366571315
 08/21  10:00:00,174.458696235,5.719841462,60.3547789166,0.0,48.2474882111,60.1281475517,1.19009722976,0.0,1.19009722976
 08/21  11:00:00,177.952161527,6.02804925059,61.6134430132,0.0,48.2474882111,62.0547409583,2.10101946362,0.0,2.10101946362
 08/21  12:00:00,175.553876273,5.53911396026,60.2484415563,0.0,48.2474882111,61.5103924513,1.10394178215,0.0,1.10394178215
 08/21  13:00:00,182.226069266,6.11203453781,64.1978709596,0.0,48.2474882111,63.6602354638,2.18796916754,0.0,2.18796916754
 08/21  14:00:00,179.456784351,6.02093635937,65.0517721344,0.0,48.2474882111,60.1281475517,1.10353577043,0.0,1.10353577043
 08/21  15:00:00,181.415943911,6.33634679549,66.6955212591,0.0,48.2474882111,60.1281475517,1.10350185982,0.0,1.10350185982
 08/21  16:00:00,181.014435009,6.17687659638,63.5635924456,0.0,48.2474882111,63.0180376616,1.10369401968,0.0,1.10369401968
 08/21  17:00:00,163.962368641,5.71836388339,57.9149524434,0.0,37.5258241642,62.7947880557,1.10332464145,0.0,1.10332464145
 08/21  18:00:00,113.436993707,3.94281094706,46.6634035951,0.0,26.8041601173,36.0181789539,1.10321679248,0.0,1.10321679248
 08/21  19:00:00,112.956706654,3.68115823511,46.5462271296,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,106.755292351,3.37125152046,44.4005489447,0.0,16.0824960704,28.0885557216,1.10316734906,0.0,1.10316734906
 08/21  21:00:00,104.297682925,3.34340440039,43.2551822425,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289425835,0.0,1.10289425835
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288454911,0.0,1.10288454911
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289528101,0.0,1.10289528101
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,83.5259678368,4.15393101933,40.1800889185,0.0426810208815,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,92.6985210654,3.34556292123,40.3976631515,0.182569196027,16.0824960704,32.6817896323,1.10322520885,0.0,1.10322520885
 08/22  08:00:00,179.630955586,5.092409783,55.8793051108,0.0,48.2474882111,70.4033123869,1.10356109097,0.0,1.10356109097
 08/22  09:00:00,181.687527739,5.77121042687,65.6056480486,0.0,48.2474882111,62.0547409583,1.10366539305,0.0,1.10366539305
 08/22  10:00:00,185.099128882,6.34969274922,70.3653602763,0.0,48.2474882111,60.1281475517,1.10362829108,0.0,1.10362829108
 08/22  11:00:00,189.205647371,6.75486260225,72.1401155057,0.0,48.2474882111,62.0547409583,1.10375754169,0.0,1.10375754169
 08/22  12:00:00,184.648881607,6.25637484898,68.6261860018,0.0,48.2474882111,61.5103924513,2.18801501916,0.0,2.18801501916
 08/22  13:00:00,190.150070945,6.80017969452,71.433727482,0.0,48.2474882111,63.6602354638,1.10398777159,0.0,1.10398777159
 08/22  14:00:00,187.029704527,6.60242238547,72.0432062846,0.0,48.2474882111,60.1281475517,1.10371608501,0.0,1.10371608501
 08/22  15:00:00,189.340400384,7.04722712171,73.9090974057,0.0,48.2474882111,60.1281475517,1.10350856616,0.0,1.10350856616
 08/22  16:00:00,192.025037917,7.14988386309,73.6011880868,0.0,48.2474882111,63.0180376616,2.18735235457,0.0,2.18735235457
 08/22  17:00:00,175.178065239,6.34247878491,68.5065341399,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/22  18:00:00,123.240108213,4.34666044807,56.0626685993,0.0,26.8041601173,36.0181789539,1.10329645701,0.0,1.10329645701
 08/22  19:00:00,117.567111273,3.91278816499,50.9250018178,0.0,26.8041601173,33.4493877451,1.10311097552,0.0,1.10311097552
 08/22  20:00:00,108.813389428,3.43894459896,46.3909529428,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,105.704357292,3.38382360663,44.6214374035,0.0,16.0824960704,26.8041601173,1.10295622509,0.0,1.10295622509
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289573424,0.0,1.10289573424
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288697848,0.0,1.10288697848
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295937847,0.0,1.10295937847
 08/23  06:00:00,80.657363497,3.84718128238,37.5561769535,0.104738383179,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,89.8935619577,3.34274516797,37.5066641737,0.271426819222,16.0824960704,32.6817896323,1.103220681,0.0,1.103220681
 08/23  08:00:00,171.524552135,4.30017442895,48.5651370136,0.0,48.2474882111,70.4033123869,1.10358827009,0.0,1.10358827009
 08/23  09:00:00,171.012819356,4.63335130554,56.0687987866,0.0,48.2474882111,62.0547409583,1.10343287028,0.0,1.10343287028
 08/23  10:00:00,174.222470672,5.48011440734,60.3582804079,0.0,48.2474882111,60.1281475517,1.10365475618,0.0,1.10365475618
 08/23  11:00:00,183.270192032,6.21331414899,66.7462086195,0.0,48.2474882111,62.0547409583,1.10384670662,0.0,1.10384670662
 08/23  12:00:00,184.500991131,6.25584891181,68.4788214627,0.0,48.2474882111,61.5103924513,2.18797692963,0.0,2.18797692963
 08/23  13:00:00,190.087465691,7.02708586868,71.1442160532,0.0,48.2474882111,63.6602354638,1.10392201922,0.0,1.10392201922
 08/23  14:00:00,187.356314212,7.07329675017,71.8989416051,0.0,48.2474882111,60.1281475517,1.10353318496,0.0,1.10353318496
 08/23  15:00:00,185.986128131,6.9883578557,70.6136944187,0.0,48.2474882111,60.1281475517,1.10350239688,0.0,1.10350239688
 08/23  16:00:00,186.125053728,6.81985964202,68.0312281194,0.0,48.2474882111,63.0180376616,1.10378632052,0.0,1.10378632052
 08/23  17:00:00,169.081646973,5.96217602558,62.7904186336,0.0,37.5258241642,62.7947880557,1.10338734056,0.0,1.10338734056
 08/23  18:00:00,119.495377453,4.21467662418,52.4499216638,0.0,26.8041601173,36.0181789539,1.10326314707,0.0,1.10326314707
 08/23  19:00:00,115.013855304,3.83021046335,48.4543235505,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,105.654014399,3.43241636259,43.2381061504,0.0,16.0824960704,28.0885557216,1.10312492673,0.0,1.10312492673
 08/23  21:00:00,102.778700419,3.3802282954,41.6993758417,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296615542,0.0,1.10296615542
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288646121,0.0,1.10288646121
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289608024,0.0,1.10289608024
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,81.7289169039,3.83690297496,36.0215670995,0.253846618103,5.36083202345,21.4433280938,1.1029386783,0.0,1.1029386783
 08/24  07:00:00,87.7599322007,3.34274516797,35.2229178443,0.421543391703,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,170.857274029,4.44000272371,47.7580306133,0.0,48.2474882111,70.4033123869,1.1035590467,0.0,1.1035590467
 08/24  09:00:00,171.332193672,5.02121359189,56.000310817,0.0,48.2474882111,62.0547409583,1.10365763547,0.0,1.10365763547
 08/24  10:00:00,176.856641872,5.81593897667,62.6566270381,0.0,48.2474882111,60.1281475517,1.10361317955,0.0,1.10361317955
 08/24  11:00:00,184.426225218,6.6885113874,67.427044567,0.0,48.2474882111,62.0547409583,2.18759077959,0.0,2.18759077959
 08/24  12:00:00,181.13740592,6.34593791243,65.0251472513,0.0,48.2474882111,61.5103924513,1.10395436496,0.0,1.10395436496
 08/24  13:00:00,186.681782088,6.94717216208,67.8184461573,0.0,48.2474882111,63.6602354638,2.18801180379,0.0,2.18801180379
 08/24  14:00:00,183.714076065,6.92396405488,68.4060361537,0.0,48.2474882111,60.1281475517,1.10355757032,0.0,1.10355757032
 08/24  15:00:00,186.977577018,7.44569633512,71.1478048258,0.0,48.2474882111,60.1281475517,1.10352718097,0.0,1.10352718097
 08/24  16:00:00,192.050646901,8.03370221559,72.7429787188,0.0,48.2474882111,63.0180376616,1.10372882875,0.0,1.10372882875
 08/24  17:00:00,175.951097929,7.10070899705,68.5213366177,0.0,37.5258241642,62.7947880557,1.10335291625,0.0,1.10335291625
 08/24  18:00:00,123.225370748,4.59950984965,55.7950817329,0.0,26.8041601173,36.0181789539,1.10324303363,0.0,1.10324303363
 08/24  19:00:00,116.204473787,3.94836457685,49.5267879203,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,107.10685499,3.47167381323,44.6516892905,0.0,16.0824960704,28.0885557216,1.10315466971,0.0,1.10315466971
 08/24  21:00:00,104.932365417,3.40949511795,43.823774017,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289528917,0.0,1.10289528917
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,42.049460673,0.195475722451,2.91780075089,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,44.2631841043,0.390951444902,4.9360484598,0.0,2.68041601173,21.4433280938,1.10288567466,0.0,1.10288567466
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289492409,0.0,1.10289492409
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,84.508572834,4.16181980676,38.7276658624,0.00248695355542,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,90.1981339988,3.34274516797,38.0386618073,0.0440012267525,16.0824960704,32.6817896323,1.10319248476,0.0,1.10319248476
 08/25  08:00:00,174.106729613,4.78730978158,50.6601791391,0.0,48.2474882111,70.4033123869,1.10361623563,0.0,1.10361623563
 08/25  09:00:00,174.480278717,5.5064637888,58.6631456652,0.0,48.2474882111,62.0547409583,1.10359975536,0.0,1.10359975536
 08/25  10:00:00,178.641356821,6.17206665254,64.0852143119,0.0,48.2474882111,60.1281475517,1.10369539834,0.0,1.10369539834
 08/25  11:00:00,188.424432332,6.88886416593,71.2248989025,0.0,48.2474882111,62.0547409583,2.18758428204,0.0,2.18758428204
 08/25  12:00:00,188.539311855,6.54721408822,72.2257770107,0.0,48.2474882111,61.5103924513,1.10395121646,0.0,1.10395121646
 08/25  13:00:00,196.1610794,7.4741938995,76.770721731,0.0,48.2474882111,63.6602354638,1.10389816916,0.0,1.10389816916
 08/25  14:00:00,195.958113609,7.75762341976,79.8164143327,0.0,48.2474882111,60.1281475517,2.18731160555,0.0,2.18731160555
 08/25  15:00:00,199.242845624,8.32996225611,82.5288075107,0.0,48.2474882111,60.1281475517,1.10346924632,0.0,1.10346924632
 08/25  16:00:00,201.802570803,8.60337359666,81.9252312394,0.0,48.2474882111,63.0180376616,1.10369569246,0.0,1.10369569246
 08/25  17:00:00,185.188505754,7.6844613132,77.1749921266,0.0,37.5258241642,62.7947880557,1.10336660495,0.0,1.10336660495
 08/25  18:00:00,128.824399928,4.95240690127,61.0412138611,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/25  19:00:00,120.322969911,4.07201765813,53.5216309634,0.0,26.8041601173,33.4493877451,1.10311059625,0.0,1.10311059625
 08/25  20:00:00,104.539208197,3.50481219707,42.0509041135,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,98.2401297358,3.42143747706,37.1195959771,0.0,16.0824960704,26.8041601173,1.10306020991,0.0,1.10306020991
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289860979,0.0,1.10289860979
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289159835,0.0,1.10289159835
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295985089,0.0,1.10295985089
 08/26  06:00:00,83.4463204414,3.72285206731,37.9108498684,0.196018294271,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,73.9646900475,3.34274516797,38.1174713921,0.554290858444,5.36083202345,26.5809105114,1.10302599239,0.0,1.10302599239
 08/26  08:00:00,102.50606413,3.3427483918,40.9667416123,0.0844291824149,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,110.321853867,3.49645898583,46.4655576293,0.0,26.8041601173,33.5472370403,1.10322987521,0.0,1.10322987521
 08/26  10:00:00,114.371782646,3.74632047758,51.22892162,0.0,26.8041601173,32.583940337,1.10319918518,0.0,1.10319918518
 08/26  11:00:00,120.245640787,4.01430544692,54.5871024842,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 08/26  12:00:00,121.36720457,4.13560722875,56.8717600897,0.0,26.8041601173,33.5472370403,1.10321720647,0.0,1.10321720647
 08/26  13:00:00,121.634545609,4.16690978935,59.6765897766,0.0,26.8041601173,30.9784458315,1.10319768106,0.0,1.10319768106
 08/26  14:00:00,89.696222441,3.9826012824,56.3322297384,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,84.0260010567,3.85962228168,52.0693829593,0.0,8.04124803518,20.0473076865,1.10307816885,0.0,1.10307816885
 08/26  16:00:00,83.7449535533,3.88724804047,51.439610796,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,73.0991998846,3.69036083468,48.7108934671,0.0,2.68041601173,18.0090894769,1.10294118798,0.0,1.10294118798
 08/26  18:00:00,44.3579194186,2.37901676207,23.2075504804,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,26.9316520795,0.557124194661,5.1358423753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293440108,0.0,1.10293440108
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288687921,0.0,1.10288687921
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287719809,0.0,1.10287719809
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287150604,0.0,1.10287150604
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287826886,0.0,1.10287826886
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,50.5430187324,2.14499011704,29.6266764391,0.0,2.68041601173,16.0824960704,1.1029221961,0.0,1.1029221961
 08/27  11:00:00,38.2418564687,1.51155344852,17.9589508439,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,41.4936473787,1.73691352241,20.9853816801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,49.1339832539,2.43772659618,27.9249044815,0.0,2.68041601173,16.0824960704,1.10303608368,0.0,1.10303608368
 08/27  14:00:00,44.0497620612,2.02783215898,23.250577726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,43.401610551,1.98305584942,22.6472025254,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,45.8597049532,2.10171513942,24.9866376376,0.0,2.68041601173,16.0824960704,1.10275611637,0.0,1.10275611637
 08/27  17:00:00,44.4522318905,2.05443197405,23.6264477403,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,30.7871056472,0.899206708951,11.116546762,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,26.7910120286,0.390951444902,5.16137507416,0.0,2.68041601173,16.0824960704,1.10292102218,0.0,1.10292102218
 08/27  20:00:00,42.4519925124,0.586427167353,8.29021316889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,42.4182516856,0.586427167353,8.25647234208,0.0,2.68041601173,16.0824960704,1.10296362734,0.0,1.10296362734
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289011256,0.0,1.10289011256
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289244276,0.0,1.10289244276
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,88.512574632,4.40390177868,42.4920726419,0.0,5.36083202345,21.4433280938,1.10293427698,0.0,1.10293427698
 08/28  07:00:00,94.1207384187,3.34274516797,42.005267454,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,176.798070538,4.57901362078,53.5598162251,0.0,48.2474882111,70.4033123869,1.10363754966,0.0,1.10363754966
 08/28  09:00:00,174.733516593,5.20742285135,59.2154244785,0.0,48.2474882111,62.0547409583,1.10365577128,0.0,1.10365577128
 08/28  10:00:00,178.91756303,5.9746524859,64.5588346873,0.0,48.2474882111,60.1281475517,1.10361711976,0.0,1.10361711976
 08/28  11:00:00,189.517176555,6.98582026835,72.2206870233,0.0,48.2474882111,62.0547409583,2.18762462097,0.0,2.18762462097
 08/28  12:00:00,190.500306735,6.80450007891,73.9294858994,0.0,48.2474882111,61.5103924513,1.10398562241,0.0,1.10398562241
 08/28  13:00:00,200.283082768,7.62834211581,80.7385768834,0.0,48.2474882111,63.6602354638,2.18790388973,0.0,2.18790388973
 08/28  14:00:00,201.221025593,8.09976647838,84.7371832579,0.0,48.2474882111,60.1281475517,1.10348989547,0.0,1.10348989547
 08/28  15:00:00,201.300932342,8.50950776594,84.4073487195,0.0,48.2474882111,60.1281475517,1.10336782862,0.0,1.10336782862
 08/28  16:00:00,195.837122328,8.18461213775,76.3785442237,0.0,48.2474882111,63.0180376616,1.10379291199,0.0,1.10379291199
 08/28  17:00:00,167.319809371,6.32488085005,60.665876207,0.0,37.5258241642,62.7947880557,1.10333037919,0.0,1.10333037919
 08/28  18:00:00,113.376876055,4.07987973014,46.4662171597,0.0,26.8041601173,36.0181789539,1.10323417154,0.0,1.10323417154
 08/28  19:00:00,110.475620062,3.71717586711,44.0291229048,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,104.220565289,3.44984400439,41.7872293984,0.0,16.0824960704,28.0885557216,1.10315562953,0.0,1.10315562953
 08/28  21:00:00,101.991070881,3.38658576761,40.9053888312,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290028013,0.0,1.10290028013
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289037709,0.0,1.10289037709
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289754679,0.0,1.10289754679
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,85.7312844819,4.07611851789,39.9274224384,0.111143314275,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,89.5845033453,3.34274516797,37.1047546997,0.364277680853,16.0824960704,32.6817896323,1.10305627475,0.0,1.10305627475
 08/29  08:00:00,167.056721087,4.31759112504,44.0798892697,0.0,48.2474882111,70.4033123869,1.10359043821,0.0,1.10359043821
 08/29  09:00:00,166.113012775,4.5629154408,51.2394280706,0.0,48.2474882111,62.0547409583,1.10357093282,0.0,1.10357093282
 08/29  10:00:00,175.067166026,5.32458437232,61.3585057968,0.0,48.2474882111,60.1281475517,1.1036735884,0.0,1.1036735884
 08/29  11:00:00,184.965000761,6.14595181774,68.5083796794,0.0,48.2474882111,62.0547409583,2.18761845034,0.0,2.18761845034
 08/29  12:00:00,182.788026512,5.96859303088,67.0531127242,0.0,48.2474882111,61.5103924513,1.10410718454,0.0,1.10410718454
 08/29  13:00:00,186.065164789,6.52001423343,67.6289867866,0.0,48.2474882111,63.6602354638,2.18810154,0.0,2.18810154
 08/29  14:00:00,185.644796852,6.67900849359,70.5817125013,0.0,48.2474882111,60.1281475517,1.10353209687,0.0,1.10353209687
 08/29  15:00:00,190.327530955,7.27319802503,74.6702570729,0.0,48.2474882111,60.1281475517,1.10350928262,0.0,1.10350928262
 08/29  16:00:00,194.454561024,7.7216519603,75.4589430966,0.0,48.2474882111,63.0180376616,1.10371849207,0.0,1.10371849207
 08/29  17:00:00,177.998414143,6.90719548663,70.7621663427,0.0,37.5258241642,62.7947880557,1.10334983696,0.0,1.10334983696
 08/29  18:00:00,123.001828254,4.29145728148,55.8795918077,0.0,26.8041601173,36.0181789539,1.10324521792,0.0,1.10324521792
 08/29  19:00:00,118.245136387,3.79941586681,51.7163992301,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,111.077343237,3.44287539064,48.6509759604,0.0,16.0824960704,28.0885557216,1.10315977578,0.0,1.10315977578
 08/29  21:00:00,107.664758107,3.38910231189,46.5765595136,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289532104,0.0,1.10289532104
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290022106,0.0,1.10290022106
 08/30  02:00:00,45.5145894008,0.390951444902,6.18745375622,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,41.7422383527,0.195475722451,2.61057843062,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289121365,0.0,1.10289121365
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,87.4160446985,4.38630446571,41.4131400215,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,90.3810216112,3.34274516797,38.2171054661,0.0484451804202,16.0824960704,32.6817896323,1.10320723602,0.0,1.10320723602
 08/30  08:00:00,166.317162948,4.42978655077,43.2281357056,0.0,48.2474882111,70.4033123869,1.10353279234,0.0,1.10353279234
 08/30  09:00:00,161.026322713,4.35247793484,46.3631755147,0.0,48.2474882111,62.0547409583,1.10364572748,0.0,1.10364572748
 08/30  10:00:00,167.472430241,5.04113791446,54.0472164693,0.0,48.2474882111,60.1281475517,1.10371002167,0.0,1.10371002167
 08/30  11:00:00,182.263877913,6.15607076889,65.7971378806,0.0,48.2474882111,62.0547409583,2.18773608266,0.0,2.18773608266
 08/30  12:00:00,185.198013723,6.11044792918,69.321245037,0.0,48.2474882111,61.5103924513,1.10404972449,0.0,1.10404972449
 08/30  13:00:00,183.602019582,5.44206450784,66.2437913051,0.0,48.2474882111,63.6602354638,2.18799745863,0.0,2.18799745863
 08/30  14:00:00,177.231975766,5.14858447157,63.6993154377,0.0,48.2474882111,60.1281475517,1.10364623519,0.0,1.10364623519
 08/30  15:00:00,184.158848152,6.20474591271,69.5700263827,0.0,48.2474882111,60.1281475517,1.10357668154,0.0,1.10357668154
 08/30  16:00:00,189.727638088,6.51857671542,71.935095406,0.0,48.2474882111,63.0180376616,1.10383111917,0.0,1.10383111917
 08/30  17:00:00,170.793235491,5.91793379687,64.5462493801,0.0,37.5258241642,62.7947880557,1.10339452773,0.0,1.10339452773
 08/30  18:00:00,118.366589714,3.9226982418,51.6131123071,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/30  19:00:00,117.98913439,3.64201235485,49.1504674118,0.0,26.8041601173,33.4493877451,1.10319783973,0.0,1.10319783973
 08/30  20:00:00,108.048398302,3.36615783391,45.6987485816,0.0,16.0824960704,28.0885557216,1.10317731806,0.0,1.10317731806
 08/30  21:00:00,105.91411166,3.3428452955,44.8721700831,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289459987,0.0,1.10289459987
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289991633,0.0,1.10289991633
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,47.8178144306,0.586427167353,8.29520306356,0.0,2.68041601173,21.4433280938,1.10289058976,0.0,1.10289058976
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,88.3626227535,4.59187031751,42.1541522246,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,95.4353136283,3.34393446354,43.3186533681,0.0,16.0824960704,32.6817896323,1.10319034975,0.0,1.10319034975
 08/31  08:00:00,177.515555044,4.57700790887,54.2793064432,0.0,48.2474882111,70.4033123869,1.10362275123,0.0,1.10362275123
 08/31  09:00:00,171.844070446,4.74764579095,56.7857553914,0.0,48.2474882111,62.0547409583,1.10361657176,0.0,1.10361657176
 08/31  10:00:00,173.586921829,5.21364327266,59.9892026992,0.0,48.2474882111,60.1281475517,1.10372515927,0.0,1.10372515927
 08/31  11:00:00,178.730498691,5.75936595244,62.6604634752,0.0,48.2474882111,62.0547409583,2.18768436842,0.0,2.18768436842
 08/31  12:00:00,179.564372925,5.84375441573,63.9542977524,0.0,48.2474882111,61.5103924513,1.10402594003,0.0,1.10402594003
 08/31  13:00:00,187.240914814,6.3424569231,68.982294122,0.0,48.2474882111,63.6602354638,2.18795485504,0.0,2.18795485504
 08/31  14:00:00,183.595657375,5.99511552659,69.2164659914,0.0,48.2474882111,60.1281475517,1.10358732104,0.0,1.10358732104
 08/31  15:00:00,180.321631251,5.8193013991,66.118253995,0.0,48.2474882111,60.1281475517,1.10356444638,0.0,1.10356444638
 08/31  16:00:00,179.795216703,5.78131421877,62.7399365176,0.0,48.2474882111,63.0180376616,1.10381928068,0.0,1.10381928068
 08/31  17:00:00,162.875918593,5.23102967074,57.3158366078,0.0,37.5258241642,62.7947880557,1.10338691519,0.0,1.10338691519
 08/31  18:00:00,113.661099198,3.68097915557,47.1493408776,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/31  19:00:00,111.448529619,3.51747699818,42.7343979979,0.0,26.8041601173,33.4493877451,1.10319380728,0.0,1.10319380728
 08/31  20:00:00,103.215373367,3.34809581752,40.8837856635,0.0,16.0824960704,28.0885557216,1.10317435813,0.0,1.10317435813
 08/31  21:00:00,101.72269078,3.34274516797,40.6808493308,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289813619,0.0,1.10289813619
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290154795,0.0,1.10290154795
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289360367,0.0,1.10289360367
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,87.9850770964,4.28496290911,42.065099949,0.0184140268948,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,94.2710099956,3.34274516797,41.9294962898,0.226042741167,16.0824960704,32.6817896323,1.1031885246,0.0,1.1031885246
 09/01  08:00:00,173.565624405,4.5262173596,50.3801663534,0.0,48.2474882111,70.4033123869,1.10362475356,0.0,1.10362475356
 09/01  09:00:00,171.769562194,5.11066440083,56.3482285293,0.0,48.2474882111,62.0547409583,1.1036173514,0.0,1.1036173514
 09/01  10:00:00,179.122583355,6.00968751527,64.7288199829,0.0,48.2474882111,60.1281475517,1.10372832101,0.0,1.10372832101
 09/01  11:00:00,191.576202488,6.84416242041,74.421370804,0.0,48.2474882111,62.0547409583,2.18769780212,0.0,2.18769780212
 09/01  12:00:00,192.180312228,6.53179169591,75.8821997753,0.0,48.2474882111,61.5103924513,1.10403702808,0.0,1.10403702808
 09/01  13:00:00,196.427373577,7.25815631621,77.253053492,0.0,48.2474882111,63.6602354638,2.18798353908,0.0,2.18798353908
 09/01  14:00:00,191.119429065,7.23960520397,75.4957480045,0.0,48.2474882111,60.1281475517,1.10360116916,0.0,1.10360116916
 09/01  15:00:00,194.526711327,7.7376450643,78.4049904061,0.0,48.2474882111,60.1281475517,1.10357968856,0.0,1.10357968856
 09/01  16:00:00,202.206685861,8.19717049541,82.7355493987,0.0,48.2474882111,63.0180376616,1.10383955432,0.0,1.10383955432
 09/01  17:00:00,185.544914766,7.29939400323,77.9164684492,0.0,37.5258241642,62.7947880557,1.10340243997,0.0,1.10340243997
 09/01  18:00:00,128.710549518,4.47993072069,61.3998396322,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,125.669989047,3.94711960053,56.526214823,0.0,26.8041601173,33.4493877451,1.10320461543,0.0,1.10320461543
 09/01  20:00:00,114.744351114,3.4963243157,52.2645349121,0.0,16.0824960704,28.0885557216,1.103184827,0.0,1.103184827
 09/01  21:00:00,112.360692898,3.41537880456,51.2462178113,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,42.4758323518,0.195475722451,3.34417242975,0.0,2.68041601173,21.4433280938,1.1028875808,0.0,1.1028875808
 09/01  24:00:00,44.9261405535,0.390951444902,5.59900490899,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289593715,0.0,1.10289593715
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290024954,0.0,1.10290024954
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,87.4974106776,4.23798486648,41.6428255998,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,78.4068308447,3.34274516797,43.0383696276,0.0755334201597,5.36083202345,26.5809105114,1.10302493431,0.0,1.10302493431
 09/02  08:00:00,108.343624585,3.45054341409,46.7809362268,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/02  09:00:00,115.881788566,3.81198082714,51.7099704868,0.0,26.8041601173,33.5472370403,1.10318853779,0.0,1.10318853779
 09/02  10:00:00,112.175723176,4.03124793223,48.7479346953,0.0,26.8041601173,32.583940337,1.1032285534,0.0,1.1032285534
 09/02  11:00:00,119.337795146,4.23928405616,53.4542782339,0.0,26.8041601173,34.8316326447,1.10331145677,0.0,1.10331145677
 09/02  12:00:00,122.705350737,4.38704049593,57.958472989,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/02  13:00:00,123.540072747,4.47322924451,61.2757974597,0.0,26.8041601173,30.9784458315,1.10319458066,0.0,1.10319458066
 09/02  14:00:00,94.3253302519,4.11919418825,60.8247446435,0.0,8.04124803518,21.3317032909,1.10312267008,0.0,1.10312267008
 09/02  15:00:00,91.7644312243,4.05628961943,59.6111457891,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,89.4985116694,4.07785148451,57.002565468,0.0,8.04124803518,20.3684065876,1.10310067889,0.0,1.10310067889
 09/02  17:00:00,77.6387148074,3.84914270516,53.0916265195,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,47.0108517107,2.41979654345,25.8197029911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,49.1981729867,2.19181311785,23.300341026,0.0,2.68041601173,16.0824960704,1.10297631334,0.0,1.10297631334
 09/02  20:00:00,41.9182348875,0.586427167353,7.75645554397,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298670324,0.0,1.10298670324
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289524798,0.0,1.10289524798
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287768658,0.0,1.10287768658
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028856051,0.0,1.1028856051
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,49.4900547035,2.02393028217,28.6947722451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,45.2758965791,2.15763672544,24.3469076775,0.0,2.68041601173,16.0824960704,1.10292733089,0.0,1.10292733089
 09/03  10:00:00,51.2067364819,2.7519648069,29.6834194988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,45.2222022289,2.24182400024,24.2090260525,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,52.2604741596,2.82982689086,30.6592950925,0.0,2.68041601173,16.0824960704,1.10297011649,0.0,1.10297011649
 09/03  13:00:00,45.6257220249,2.28530205957,24.5690677891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,52.9728141574,2.8571468993,31.3443150819,0.0,2.68041601173,16.0824960704,1.10275401848,0.0,1.10275401848
 09/03  15:00:00,45.4441317592,2.24652799405,24.426251589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,52.1886429864,2.81459874631,30.6026920639,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,45.0884351755,2.24180176675,24.0752812326,0.0,2.68041601173,16.0824960704,1.10292542432,0.0,1.10292542432
 09/03  18:00:00,48.394786212,2.5356685874,27.0877654484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,36.6752015194,1.04581350079,11.9233691757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,39.2043108364,0.390951444902,5.23800721525,0.0,2.68041601173,16.0824960704,1.10291778337,0.0,1.10291778337
 09/03  21:00:00,36.1159448483,0.195475722451,2.34511694968,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,42.3507617003,0.586427167353,8.18898235672,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286619498,0.0,1.10286619498
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287869409,0.0,1.10287869409
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,43.2163184607,0.586427167353,9.05453911716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294065778,0.0,1.10294065778
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,22.1755258902,0.189447013223,3.21472670082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,50.8474469361,2.13501889173,29.9410758682,0.0,2.68041601173,16.0824960704,1.10292728955,0.0,1.10292728955
 09/04  09:00:00,46.292829395,2.11721401497,25.4042632038,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,51.3280393845,2.61346839769,29.9432188107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,49.2464127013,2.45515057644,28.0199099487,0.0,2.68041601173,16.0824960704,1.10297503032,0.0,1.10297503032
 09/04  12:00:00,51.5528918213,2.63120399916,30.150335646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,47.2742369131,2.31563215535,26.1872525815,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,50.7886547371,2.6282172564,29.3890853045,0.0,2.68041601173,16.0824960704,1.10297509374,0.0,1.10297509374
 09/04  15:00:00,47.7608498099,2.39312424878,26.5963733849,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,50.2647750458,2.57840475891,28.9150181107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,43.6015636761,2.05025300986,22.7799584901,0.0,2.68041601173,16.0824960704,1.10291796578,0.0,1.10291796578
 09/04  18:00:00,42.027699053,1.90051135557,21.3558355212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,33.9119111521,0.769845471349,9.43604683788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,42.1672888804,0.586427167353,8.00550953682,0.0,2.68041601173,16.0824960704,1.10288114872,0.0,1.10288114872
 09/04  21:00:00,36.8072278314,0.195475722451,3.03639993275,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,39.2575872128,0.390951444902,5.29128359168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,36.9280257837,0.195475722451,3.15719788506,0.0,2.68041601173,16.0824960704,1.10286223648,0.0,1.10286223648
 09/04  24:00:00,39.3760518463,0.390951444902,5.40974822517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,45.2660395529,0.390951444902,5.93890390839,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,47.9610078977,0.623451765108,8.40137193294,0.0,2.68041601173,21.4433280938,1.10294514309,0.0,1.10294514309
 09/05  03:00:00,42.3986568419,0.195475722451,3.26699691978,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,44.9076167027,0.390951444902,5.58048105818,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,56.7652234755,1.00636493104,14.1422583331,0.0,5.36083202345,21.4433280938,1.10295911527,0.0,1.10295911527
 09/05  06:00:00,85.3892797853,3.93459492878,39.8380846452,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,103.681182206,3.34314717342,51.5653092355,0.0,16.0824960704,32.6817896323,1.10321464417,0.0,1.10321464417
 09/05  08:00:00,188.086558472,4.93256341441,64.4947543655,0.0,48.2474882111,70.4033123869,1.10356941469,0.0,1.10356941469
 09/05  09:00:00,183.509802231,5.19983224275,67.9993007247,0.0,48.2474882111,62.0547409583,1.10370394615,0.0,1.10370394615
 09/05  10:00:00,183.695495247,5.47662154912,69.8347978414,0.0,48.2474882111,60.1281475517,1.10369060657,0.0,1.10369060657
 09/05  11:00:00,189.968346172,5.91015658456,73.7475203237,0.0,48.2474882111,62.0547409583,2.18764513939,0.0,2.18764513939
 09/05  12:00:00,189.058563941,5.789072994,73.5031701907,0.0,48.2474882111,61.5103924513,1.1040257267,0.0,1.1040257267
 09/05  13:00:00,194.292737686,6.28130094221,76.0952729745,0.0,48.2474882111,63.6602354638,2.18799066269,0.0,2.18799066269
 09/05  14:00:00,173.94613818,5.38147774962,60.1805845733,0.0,48.2474882111,60.1281475517,1.10361352673,0.0,1.10361352673
 09/05  15:00:00,168.361561367,4.86187789853,55.1156076118,0.0,48.2474882111,60.1281475517,1.10348803333,0.0,1.10348803333
 09/05  16:00:00,173.435075016,4.95339345729,57.2077155922,0.0,48.2474882111,63.0180376616,1.10387287077,0.0,1.10387287077
 09/05  17:00:00,163.963704219,4.76402308318,58.8706288221,0.0,37.5258241642,62.7947880557,1.10335243404,0.0,1.10335243404
 09/05  18:00:00,119.50820659,3.54539024632,53.1320371785,0.0,26.8041601173,36.0181789539,1.10325547089,0.0,1.10325547089
 09/05  19:00:00,119.93380072,3.46004984778,51.2770962494,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,112.392130168,3.34274516797,50.0658931137,0.0,16.0824960704,28.0885557216,1.10317390131,0.0,1.10317390131
 09/05  21:00:00,107.583595961,3.34274516797,46.5417545111,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288809026,0.0,1.10288809026
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289516477,0.0,1.10289516477
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289932952,0.0,1.10289932952
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  06:00:00,90.6219736945,4.55687634502,44.4484971381,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,101.025444866,3.34274516797,48.9099739016,0.0,16.0824960704,32.6817896323,1.1031545745,0.0,1.1031545745
 09/06  08:00:00,181.321749979,4.47244034353,58.1900689439,0.0,48.2474882111,70.4033123869,1.10359997812,0.0,1.10359997812
 09/06  09:00:00,174.99984068,4.46576666506,60.2234047513,0.0,48.2474882111,62.0547409583,1.10359340243,0.0,1.10359340243
 09/06  10:00:00,175.08710403,4.55058272385,62.1524454497,0.0,48.2474882111,60.1281475517,1.1037172443,0.0,1.1037172443
 09/06  11:00:00,178.657004835,4.75075684254,63.5955787288,0.0,48.2474882111,62.0547409583,2.18759589789,0.0,2.18759589789
 09/06  12:00:00,174.642656569,4.52800475715,60.3483310551,0.0,48.2474882111,61.5103924513,1.1040052556,0.0,1.1040052556
 09/06  13:00:00,177.975508032,4.86491414757,61.1944301158,0.0,48.2474882111,63.6602354638,2.18800771256,0.0,2.18800771256
 09/06  14:00:00,168.705312133,4.47261367885,55.8486225968,0.0,48.2474882111,60.1281475517,1.10355080978,0.0,1.10355080978
 09/06  15:00:00,167.866822286,4.3958916288,55.0868548002,0.0,48.2474882111,60.1281475517,1.1035441248,0.0,1.1035441248
 09/06  16:00:00,167.671242038,4.4596714377,51.9376046337,0.0,48.2474882111,63.0180376616,1.10374337616,0.0,1.10374337616
 09/06  17:00:00,154.529025334,4.31593360591,49.8840394139,0.0,37.5258241642,62.7947880557,1.10342239313,0.0,1.10342239313
 09/06  18:00:00,111.742070051,3.37364076234,45.5376501234,0.0,26.8041601173,36.0181789539,1.10326455238,0.0,1.10326455238
 09/06  19:00:00,116.527000215,3.34475830252,47.9855872893,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/06  20:00:00,112.214908441,3.34274516797,49.8886713866,0.0,16.0824960704,28.0885557216,1.10318814521,0.0,1.10318814521
 09/06  21:00:00,110.668742718,3.34274516797,49.626901268,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297873843,0.0,1.10297873843
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
