Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290193549,0.0,1.10290193549
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290384069,0.0,1.10290384069
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,91.9492777496,4.57065971218,45.762017826,0.0,5.36083202345,21.4433280938,1.10294744027,0.0,1.10294744027
 09/07  07:00:00,101.831442909,3.34274516797,49.7159719447,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/07  08:00:00,179.500674027,4.31423683059,56.5271965044,0.0,48.2474882111,70.4033123869,1.10353528036,0.0,1.10353528036
 09/07  09:00:00,171.38059233,4.24212290477,56.8278001616,0.0,48.2474882111,62.0547409583,2.18725440811,0.0,2.18725440811
 09/07  10:00:00,168.590427878,4.17349182746,56.032860194,0.0,48.2474882111,60.1281475517,1.10346132026,0.0,1.10346132026
 09/07  11:00:00,171.204026947,4.2692943017,56.6240633818,0.0,48.2474882111,62.0547409583,1.10384711276,0.0,1.10384711276
 09/07  12:00:00,172.168923457,4.22361390064,58.1789887996,0.0,48.2474882111,61.5103924513,2.18809263427,0.0,2.18809263427
 09/07  13:00:00,182.976337306,5.22456841874,65.8356051186,0.0,48.2474882111,63.6602354638,1.10402920376,0.0,1.10402920376
 09/07  14:00:00,181.836821894,5.33737273777,68.1153732994,0.0,48.2474882111,60.1281475517,1.10355341647,0.0,1.10355341647
 09/07  15:00:00,182.798462707,5.75799979902,68.6563870508,0.0,48.2474882111,60.1281475517,1.10352219105,0.0,1.10352219105
 09/07  16:00:00,183.283885505,5.74480061944,66.2651189189,0.0,48.2474882111,63.0180376616,1.10379877405,0.0,1.10379877405
 09/07  17:00:00,166.288542716,4.99371548102,60.9657749209,0.0,37.5258241642,62.7947880557,1.10362862492,0.0,1.10362862492
 09/07  18:00:00,118.102197915,3.55234966277,51.7190690869,0.0,26.8041601173,36.0181789539,1.10330462369,0.0,1.10330462369
 09/07  19:00:00,121.776723257,3.42672246,50.6860128409,0.0,26.8041601173,33.4493877451,1.10311752723,0.0,1.10311752723
 09/07  20:00:00,111.501221665,3.34274516797,49.1749846108,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,109.724283491,3.34274516797,48.6824420411,0.0,16.0824960704,26.8041601173,1.10296697741,0.0,1.10296697741
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289660331,0.0,1.10289660331
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290035997,0.0,1.10290035997
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296519347,0.0,1.10296519347
 09/08  06:00:00,89.6189734351,4.34055143787,43.6618217859,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,97.8647326894,3.34274516797,45.7492617247,0.0,16.0824960704,32.6817896323,1.1032357729,0.0,1.1032357729
 09/08  08:00:00,176.949898945,4.5427500135,53.7479082393,0.0,48.2474882111,70.4033123869,1.10357418972,0.0,1.10357418972
 09/08  09:00:00,173.258090148,5.20280896663,57.7446119178,0.0,48.2474882111,62.0547409583,1.10372406071,0.0,1.10372406071
 09/08  10:00:00,174.950442146,5.53130483941,61.0350614494,0.0,48.2474882111,60.1281475517,1.10372029266,0.0,1.10372029266
 09/08  11:00:00,184.123609927,6.03298441122,67.7799562523,0.0,48.2474882111,62.0547409583,1.10393309311,0.0,1.10393309311
 09/08  12:00:00,188.539332738,6.08598609397,72.6870258874,0.0,48.2474882111,61.5103924513,2.18813537136,0.0,2.18813537136
 09/08  13:00:00,199.456459019,7.25694073247,80.2833545175,0.0,48.2474882111,63.6602354638,1.10410677889,0.0,1.10410677889
 09/08  14:00:00,197.042567296,6.92799655514,81.7304948838,0.0,48.2474882111,60.1281475517,2.18740065952,0.0,2.18740065952
 09/08  15:00:00,197.22523404,7.08801296592,81.7531452173,0.0,48.2474882111,60.1281475517,1.1035423293,0.0,1.1035423293
 09/08  16:00:00,201.648330121,7.82768084231,82.5466833119,0.0,48.2474882111,63.0180376616,1.10381628913,0.0,1.10381628913
 09/08  17:00:00,184.124485484,6.98298394694,76.812449223,0.0,37.5258241642,62.7947880557,1.10339275933,0.0,1.10339275933
 09/08  18:00:00,131.121895669,4.56160175492,63.7295147489,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/08  19:00:00,129.519228346,3.87921030657,57.9760300829,0.0,26.8041601173,33.4493877451,1.10320575017,0.0,1.10320575017
 09/08  20:00:00,115.014293726,3.42849790509,52.6023039348,0.0,16.0824960704,28.0885557216,1.10319198539,0.0,1.10319198539
 09/08  21:00:00,111.652945667,3.37058116561,50.5832682197,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289120438,0.0,1.10289120438
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289632022,0.0,1.10289632022
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289945814,0.0,1.10289945814
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,87.4615199711,4.13550735883,41.7094124009,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,79.5909316439,3.34274516797,44.2276567705,0.0703470764823,5.36083202345,26.5809105114,1.1030346192,0.0,1.1030346192
 09/09  08:00:00,104.419377578,3.34274516797,42.9644874656,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/09  09:00:00,108.316838478,3.36387287032,44.5931283562,0.0,26.8041601173,33.5472370403,1.10321691338,0.0,1.10321691338
 09/09  10:00:00,115.798817486,3.89847968506,52.5037972523,0.0,26.8041601173,32.583940337,1.10322045174,0.0,1.10322045174
 09/09  11:00:00,125.023339931,4.41219743668,58.9669096382,0.0,26.8041601173,34.8316326447,1.10329987287,0.0,1.10329987287
 09/09  12:00:00,125.779906351,4.52288755224,60.8971815468,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/09  13:00:00,124.59413475,4.60130829746,62.2017804096,0.0,26.8041601173,30.9784458315,1.10324771858,0.0,1.10324771858
 09/09  14:00:00,93.0003595574,4.23785804771,59.3811100895,0.0,8.04124803518,21.3317032909,1.10313712028,0.0,1.10313712028
 09/09  15:00:00,91.0773940771,4.23026254483,58.7501357165,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,92.6019184552,4.29887222454,59.8849515138,0.0,8.04124803518,20.3684065876,1.10311822272,0.0,1.10311822272
 09/09  17:00:00,80.5075951066,3.88679116718,55.9228583566,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,37.6738207243,1.59800526239,17.3044632857,0.0,2.68041601173,16.0824960704,1.10299960407,0.0,1.10299960407
 09/09  19:00:00,32.9421137159,0.456110019053,6.31265152067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,42.793440078,0.586427167353,8.63166073445,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030298143,0.0,1.1030298143
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290112686,0.0,1.10290112686
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287706625,0.0,1.10287706625
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294796026,0.0,1.10294796026
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,32.6948111966,0.855525914119,13.0679331063,0.0,2.68041601173,16.0824960704,1.10292650558,0.0,1.10292650558
 09/10  09:00:00,50.1273977496,2.29633973508,29.0597058383,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,47.6541227077,2.37985695003,26.5029135815,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,45.6839216876,2.26592054874,24.6466489627,0.0,2.68041601173,16.0824960704,1.10297669733,0.0,1.10297669733
 09/10  12:00:00,49.5835258362,2.57961707207,28.232556588,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,40.1593693628,1.80437174996,19.5836454366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,35.6685986454,1.39731637594,15.4999300933,0.0,2.68041601173,16.0824960704,1.10298496923,0.0,1.10298496923
 09/10  15:00:00,30.4081370259,0.945225496375,10.6915593533,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287317885,0.0,1.10287317885
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028810568,0.0,1.1028810568
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288211145,0.0,1.10288211145
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290400267,0.0,1.10290400267
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029049683,0.0,1.1029049683
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,85.7945276865,3.99148804203,40.1078803325,0.0785591005496,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,92.6099189374,3.34274516797,37.6385947059,0.388519933435,16.0824960704,32.6817896323,1.1031983091,0.0,1.1031983091
 09/11  08:00:00,168.115603794,4.28863836011,45.1677247419,0.0,48.2474882111,70.4033123869,1.10366479438,0.0,1.10366479438
 09/11  09:00:00,162.154068287,4.24467313855,47.598725885,0.0,48.2474882111,62.0547409583,1.10368393329,0.0,1.10368393329
 09/11  10:00:00,163.761490017,4.31279946159,51.0646146989,0.0,48.2474882111,60.1281475517,1.10367733793,0.0,1.10367733793
 09/11  11:00:00,169.642408298,4.60946907713,54.7222699579,0.0,48.2474882111,62.0547409583,2.18772685825,0.0,2.18772685825
 09/11  12:00:00,169.16418383,4.4610472606,54.9368158125,0.0,48.2474882111,61.5103924513,1.10422817883,0.0,1.10422817883
 09/11  13:00:00,175.749176114,4.88536508735,58.9476472579,0.0,48.2474882111,63.6602354638,2.18804744593,0.0,2.18804744593
 09/11  14:00:00,163.741155975,4.5784766371,50.778603481,0.0,48.2474882111,60.1281475517,1.1035787239,0.0,1.1035787239
 09/11  15:00:00,157.991519913,4.31210184139,45.2953422144,0.0,48.2474882111,60.1281475517,1.10358210621,0.0,1.10358210621
 09/11  16:00:00,166.143137473,4.5649095135,50.3042619926,0.0,48.2474882111,63.0180376616,1.10380079651,0.0,1.10380079651
 09/11  17:00:00,158.411042307,4.62705045277,53.4549395406,0.0,37.5258241642,62.7947880557,1.10341895138,0.0,1.10341895138
 09/11  18:00:00,108.725284776,3.45416435704,42.4403412533,0.0,26.8041601173,36.0181789539,1.10325404156,0.0,1.10325404156
 09/11  19:00:00,112.774894534,3.39170175112,41.7192048262,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/11  20:00:00,106.452709789,3.34274516797,44.1264727347,0.0,16.0824960704,28.0885557216,1.10317316798,0.0,1.10317316798
 09/11  21:00:00,104.650445359,3.34274516797,43.6086039093,0.0,16.0824960704,26.8041601173,1.10296807145,0.0,1.10296807145
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029048924,0.0,1.1029048924
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290596052,0.0,1.10290596052
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,85.2291597536,4.00896238374,39.5537099249,0.0498872336014,5.36083202345,21.4433280938,1.10300814193,0.0,1.10300814193
 09/12  07:00:00,93.7398336602,3.34274516797,38.7285942719,0.428435090257,16.0824960704,32.6817896323,1.10327116588,0.0,1.10327116588
 09/12  08:00:00,169.193195553,4.24362076088,46.2903341005,0.0,48.2474882111,70.4033123869,1.10359193695,0.0,1.10359193695
 09/12  09:00:00,168.887145845,4.66716673286,53.9093098488,0.0,48.2474882111,62.0547409583,1.10362557005,0.0,1.10362557005
 09/12  10:00:00,167.834373287,4.45727887346,54.9930185564,0.0,48.2474882111,60.1281475517,1.10377375015,0.0,1.10377375015
 09/12  11:00:00,171.822623068,4.81830147051,56.6936523345,0.0,48.2474882111,62.0547409583,1.10384820176,0.0,1.10384820176
 09/12  12:00:00,173.916229414,5.16346633604,58.9864423216,0.0,48.2474882111,61.5103924513,2.18830308795,0.0,2.18830308795
 09/12  13:00:00,176.67615231,5.23569045026,59.5242980909,0.0,48.2474882111,63.6602354638,1.10405481441,0.0,1.10405481441
 09/12  14:00:00,172.024572095,5.07308367666,58.5674125616,0.0,48.2474882111,60.1281475517,1.10381160077,0.0,1.10381160077
 09/12  15:00:00,171.212407562,5.1474424749,57.6808892306,0.0,48.2474882111,60.1281475517,2.18714575977,0.0,2.18714575977
 09/12  16:00:00,170.632293993,4.94476432182,54.413563704,0.0,48.2474882111,63.0180376616,1.10380464413,0.0,1.10380464413
 09/12  17:00:00,158.494364228,4.57872358449,53.5865883299,0.0,37.5258241642,62.7947880557,1.10345241087,0.0,1.10345241087
 09/12  18:00:00,114.373853922,3.48062953723,48.0624452196,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/12  19:00:00,117.265252089,3.40731016742,46.1939539654,0.0,26.8041601173,33.4493877451,1.1032074416,0.0,1.1032074416
 09/12  20:00:00,106.778538692,3.34274516797,44.4523016375,0.0,16.0824960704,28.0885557216,1.10319781473,0.0,1.10319781473
 09/12  21:00:00,105.077054128,3.34274516797,44.0352126786,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289103608,0.0,1.10289103608
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289418983,0.0,1.10289418983
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289603883,0.0,1.10289603883
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,86.073709604,4.02928287918,40.4230110272,0.00481548628932,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,92.9574410496,3.34274516797,37.9651731808,0.409463570746,16.0824960704,32.6817896323,1.10322613261,0.0,1.10322613261
 09/13  08:00:00,164.331432717,4.14799058925,41.5242014356,0.0,48.2474882111,70.4033123869,1.10361941014,0.0,1.10361941014
 09/13  09:00:00,162.863607011,4.47636616375,48.0765715835,0.0,48.2474882111,62.0547409583,1.10362966467,0.0,1.10362966467
 09/13  10:00:00,165.400265768,4.4834950942,52.5326948172,0.0,48.2474882111,60.1281475517,1.10377296109,0.0,1.10377296109
 09/13  11:00:00,163.145265695,4.29146534802,48.5431310836,0.0,48.2474882111,62.0547409583,2.18775412282,0.0,2.18775412282
 09/13  12:00:00,163.248062789,4.19507784963,49.2866641826,0.0,48.2474882111,61.5103924513,1.10413155808,0.0,1.10413155808
 09/13  13:00:00,176.893254148,5.36352761368,59.6135627653,0.0,48.2474882111,63.6602354638,2.18832093713,0.0,2.18832093713
 09/13  14:00:00,174.577976479,5.50904073379,60.6848598879,0.0,48.2474882111,60.1281475517,1.10358071739,0.0,1.10358071739
 09/13  15:00:00,176.335620453,6.02375256817,61.9277920281,0.0,48.2474882111,60.1281475517,1.10358711436,0.0,1.10358711436
 09/13  16:00:00,177.028094655,5.70967448524,60.0444542028,0.0,48.2474882111,63.0180376616,1.1037616424,0.0,1.1037616424
 09/13  17:00:00,161.752240228,5.17753087551,56.2456570388,0.0,37.5258241642,62.7947880557,1.10360810225,0.0,1.10360810225
 09/13  18:00:00,110.023583094,3.54853201551,43.6442719136,0.0,26.8041601173,36.0181789539,1.1032994589,0.0,1.1032994589
 09/13  19:00:00,111.454248407,3.4320488016,40.3582116486,0.0,26.8041601173,33.4493877451,1.1031485456,0.0,1.1031485456
 09/13  20:00:00,99.7987248311,3.34274516797,37.472487777,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,97.3798240394,3.34274516797,36.217555675,0.12042691473,16.0824960704,26.8041601173,1.10297372439,0.0,1.10297372439
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290034611,0.0,1.10290034611
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290176069,0.0,1.10290176069
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297300864,0.0,1.10297300864
 09/14  06:00:00,87.9727442782,4.24673588987,42.1094081769,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,100.072518026,3.34274516797,45.489713728,0.0,16.0824960704,32.6817896323,1.10325876198,0.0,1.10325876198
 09/14  08:00:00,171.583412581,4.22784649178,48.6963253974,0.0,48.2474882111,70.4033123869,1.10362550408,0.0,1.10362550408
 09/14  09:00:00,160.186857025,4.10443215354,45.7717556083,0.0,48.2474882111,62.0547409583,1.10365682207,0.0,1.10365682207
 09/14  10:00:00,157.682071298,4.05247521289,45.2455202282,0.0,48.2474882111,60.1281475517,1.103663059,0.0,1.103663059
 09/14  11:00:00,161.621016931,4.18289217113,47.1274554959,0.0,48.2474882111,62.0547409583,1.10385358491,0.0,1.10385358491
 09/14  12:00:00,160.47751821,4.1188819568,46.5923154964,0.0,48.2474882111,61.5103924513,2.18820412679,0.0,2.18820412679
 09/14  13:00:00,164.801950518,4.49300808953,48.3927786599,0.0,48.2474882111,63.6602354638,2.18817052122,0.0,2.18817052122
 09/14  14:00:00,161.806628374,4.37846743915,49.0440850777,0.0,48.2474882111,60.1281475517,1.10359241324,0.0,1.10359241324
 09/14  15:00:00,164.429419403,4.41457161367,51.6307719329,0.0,48.2474882111,60.1281475517,1.10360026704,0.0,1.10360026704
 09/14  16:00:00,169.340902352,4.64952469292,53.417411692,0.0,48.2474882111,63.0180376616,1.10386758092,0.0,1.10386758092
 09/14  17:00:00,155.252522959,4.34481411024,50.5786565348,0.0,37.5258241642,62.7947880557,1.10340177217,0.0,1.10340177217
 09/14  18:00:00,110.678584978,3.35784983514,44.4899559772,0.0,26.8041601173,36.0181789539,1.10325476909,0.0,1.10325476909
 09/14  19:00:00,114.993840175,3.34274516797,43.9871070509,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/14  20:00:00,106.19021444,3.34274516797,43.7986324344,0.0653449519136,16.0824960704,28.0885557216,1.10319221156,0.0,1.10319221156
 09/14  21:00:00,105.343918527,3.34274516797,43.871721937,0.430355139977,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297518508,0.0,1.10297518508
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290554972,0.0,1.10290554972
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290619963,0.0,1.10290619963
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,90.031449409,4.33119318512,44.0836560125,0.0,5.36083202345,21.4433280938,1.10295065098,0.0,1.10295065098
 09/15  07:00:00,102.294946496,3.34274516797,47.7121421979,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/15  08:00:00,178.254908959,4.19134486256,55.404323404,0.0,48.2474882111,70.4033123869,1.10359347402,0.0,1.10359347402
 09/15  09:00:00,174.566982401,4.37602841363,59.8802847242,0.0,48.2474882111,62.0547409583,2.18743207828,0.0,2.18743207828
 09/15  10:00:00,172.790298042,4.58245127783,59.8237709072,0.0,48.2474882111,60.1281475517,1.10373797575,0.0,1.10373797575
 09/15  11:00:00,177.930042079,4.87383146135,62.7455413538,0.0,48.2474882111,62.0547409583,1.10400286829,0.0,1.10400286829
 09/15  12:00:00,181.703142487,5.12385138126,66.8129703492,0.0,48.2474882111,61.5103924513,2.18827571517,0.0,2.18827571517
 09/15  13:00:00,192.364365993,6.28922754631,74.1589746775,0.0,48.2474882111,63.6602354638,1.10405295458,0.0,1.10405295458
 09/15  14:00:00,186.556314795,6.13207648614,72.0401624518,0.0,48.2474882111,60.1281475517,1.10381630911,0.0,1.10381630911
 09/15  15:00:00,183.263343156,5.84721322134,69.0320540782,0.0,48.2474882111,60.1281475517,2.18717007554,0.0,2.18717007554
 09/15  16:00:00,189.530996943,6.1893857817,72.0676451944,0.0,48.2474882111,63.0180376616,1.10383220683,0.0,1.10383220683
 09/15  17:00:00,174.521180104,5.50050074717,68.6916270428,0.0,37.5258241642,62.7947880557,1.10341291439,0.0,1.10341291439
 09/15  18:00:00,122.783091457,3.77773352314,56.1745787689,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/15  19:00:00,127.470964426,3.52998850041,53.8096546353,0.0,26.8041601173,33.4493877451,1.10322757697,0.0,1.10322757697
 09/15  20:00:00,114.891201175,3.35042325539,52.5572860335,0.0,16.0824960704,28.0885557216,1.10317985418,0.0,1.10317985418
 09/15  21:00:00,113.161619028,3.34274516797,52.1197775785,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289616332,0.0,1.10289616332
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289690215,0.0,1.10289690215
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289671742,0.0,1.10289671742
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,94.3359032205,4.87521310202,47.8440899071,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,89.9457957829,3.34274516797,52.1855346526,0.0,5.36083202345,26.5809105114,1.10300146569,0.0,1.10300146569
 09/16  08:00:00,113.430323227,3.34274516797,51.9754331149,0.0,26.8041601173,31.2995447326,1.10315201405,0.0,1.10315201405
 09/16  09:00:00,116.692393855,3.34562889262,52.9869277111,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,116.870819959,3.3825489116,54.0917304993,0.0,26.8041601173,32.583940337,1.10324036617,0.0,1.10324036617
 09/16  11:00:00,121.210738589,3.54752543741,56.018980295,0.0,26.8041601173,34.8316326447,1.10332308491,0.0,1.10332308491
 09/16  12:00:00,122.170197581,3.75350178967,58.0568585401,0.0,26.8041601173,33.5472370403,1.10325417212,0.0,1.10325417212
 09/16  13:00:00,123.081065244,4.0433033689,61.2467158318,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 09/16  14:00:00,92.8207733639,3.90635016131,59.5330317825,0.0,8.04124803518,21.3317032909,1.10314548098,0.0,1.10314548098
 09/16  15:00:00,88.8709646101,3.60823255085,57.1657362435,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,87.5064805025,3.44762856557,55.6407572201,0.0,8.04124803518,20.3684065876,1.10309408846,0.0,1.10309408846
 09/16  17:00:00,77.6320619659,3.34444198328,53.5896743998,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299901853,0.0,1.10299901853
 09/16  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295078861,0.0,1.10295078861
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029024043,0.0,1.1029024043
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288529053,0.0,1.10288529053
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292077501,0.0,1.10292077501
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286628373,0.0,1.10286628373
 09/17  09:00:00,37.3769842705,1.08406807183,17.5215640225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,54.2930660972,2.45784932143,33.0638645996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,50.1445824719,2.43894671269,28.934283583,0.0,2.68041601173,16.0824960704,1.10295400861,0.0,1.10295400861
 09/17  12:00:00,53.710166075,2.72784964808,32.2109642508,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,52.183829327,2.61830455644,30.7941725943,0.0,2.68041601173,16.0824960704,1.10305750389,0.0,1.10305750389
 09/17  14:00:00,55.4159815946,2.8521500487,33.7924793697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,52.4190651392,2.60761728023,31.0400956827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,54.6084816775,2.7679586165,33.0691708848,0.0,2.68041601173,16.0824960704,1.10292996398,0.0,1.10292996398
 09/17  17:00:00,50.5807874823,2.50211925254,29.3073160535,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,51.8565233561,2.64604643549,30.4391247444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,55.336775225,2.23177161703,24.4643180984,0.0,2.68041601173,16.0824960704,1.10293406826,0.0,1.10293406826
 09/17  20:00:00,48.0036509967,1.1487394978,13.2795593227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,40.8070472496,0.574370421612,6.65732465176,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,38.5823156366,0.390951444902,4.61601201552,0.0,2.68041601173,16.0824960704,1.10294466212,0.0,1.10294466212
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,46.8627991394,0.586427167353,7.34018777238,0.0,2.68041601173,21.4433280938,1.10295266215,0.0,1.10295266215
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289471775,0.0,1.10289471775
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,80.4736528576,3.97810375777,34.8218885622,0.057060326266,5.36083202345,21.4433280938,1.10295229675,0.0,1.10295229675
 09/18  07:00:00,86.1017956783,3.34274516797,31.1043660173,0.414625363033,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/18  08:00:00,162.409520465,4.46915387128,39.2811259015,0.0,48.2474882111,70.4033123869,1.10360388287,0.0,1.10360388287
 09/18  09:00:00,161.067106267,5.15433470654,45.6021022966,0.0,48.2474882111,62.0547409583,2.18739240366,0.0,2.18739240366
 09/18  10:00:00,166.187808596,6.01885162692,51.7848811118,0.0,48.2474882111,60.1281475517,1.10372934201,0.0,1.10372934201
 09/18  11:00:00,173.943619477,6.80693421577,56.8260159977,0.0,48.2474882111,62.0547409583,1.10400494492,0.0,1.10400494492
 09/18  12:00:00,173.354489386,6.53652351898,57.0516451103,0.0,48.2474882111,61.5103924513,2.18831005984,0.0,2.18831005984
 09/18  13:00:00,180.901297877,7.32659902444,61.6585350831,0.0,48.2474882111,63.6602354638,1.10408276166,0.0,1.10408276166
 09/18  14:00:00,178.879463304,7.41816715591,63.0772202912,0.0,48.2474882111,60.1281475517,2.18741260487,0.0,2.18741260487
 09/18  15:00:00,183.63005345,8.05773748572,67.1882401071,0.0,48.2474882111,60.1281475517,1.10357791086,0.0,1.10357791086
 09/18  16:00:00,188.586328715,8.4626834192,68.8496793295,0.0,48.2474882111,63.0180376616,1.10389153128,0.0,1.10389153128
 09/18  17:00:00,171.4297473,7.4114154114,63.6892795747,0.0,37.5258241642,62.7947880557,1.10337574497,0.0,1.10337574497
 09/18  18:00:00,116.277169634,4.56536654423,48.8810239245,0.0,26.8041601173,36.0181789539,1.10329415893,0.0,1.10329415893
 09/18  19:00:00,115.965141422,3.79384384396,42.0399762885,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,100.793836877,3.45398095242,38.3563640386,0.0,16.0824960704,28.0885557216,1.10317507458,0.0,1.10317507458
 09/18  21:00:00,97.7171782768,3.39236232431,36.6257196707,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290687661,0.0,1.10290687661
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290528539,0.0,1.10290528539
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290401278,0.0,1.10290401278
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,79.0118723772,3.93158744966,33.3063786927,0.157306023523,5.36083202345,21.4433280938,1.10295380539,0.0,1.10295380539
 09/19  07:00:00,82.0067940072,3.34274516797,26.7319583222,0.692031386962,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/19  08:00:00,155.608683239,4.37817700454,32.5712655428,0.0,48.2474882111,70.4033123869,1.10363555522,0.0,1.10363555522
 09/19  09:00:00,152.326405996,4.76190235345,37.2538343788,0.0,48.2474882111,62.0547409583,2.18729781542,0.0,2.18729781542
 09/19  10:00:00,153.213854035,5.32631827438,39.5034599034,0.0,48.2474882111,60.1281475517,1.10368451881,0.0,1.10368451881
 09/19  11:00:00,159.902316416,5.94168977301,43.6499573792,0.0,48.2474882111,62.0547409583,1.10396078628,0.0,1.10396078628
 09/19  12:00:00,158.353061797,5.56142665302,43.0253143877,0.0,48.2474882111,61.5103924513,2.1884565721,0.0,2.1884565721
 09/19  13:00:00,158.719012064,5.29882212263,41.5040261725,0.0,48.2474882111,63.6602354638,1.10404737789,0.0,1.10404737789
 09/19  14:00:00,152.922027424,4.86433666135,39.6736149062,0.0,48.2474882111,60.1281475517,1.10381933226,0.0,1.10381933226
 09/19  15:00:00,152.224249179,4.73010606827,39.1100672536,0.0,48.2474882111,60.1281475517,2.18719982554,0.0,2.18719982554
 09/19  16:00:00,155.394284183,4.82064222618,39.2996759905,0.0,48.2474882111,63.0180376616,1.10386818491,0.0,1.10386818491
 09/19  17:00:00,142.032590247,4.54252847767,37.1610094558,0.0,37.5258241642,62.7947880557,1.10344500916,0.0,1.10344500916
 09/19  18:00:00,98.2183733237,3.46063723921,31.9269569192,0.0,26.8041601173,36.0181789539,1.10328143841,0.0,1.10328143841
 09/19  19:00:00,105.271033382,3.39409034041,31.7456217514,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/19  20:00:00,94.0666702899,3.34274516797,31.5325242095,0.207909026253,16.0824960704,28.0885557216,1.10320996154,0.0,1.10320996154
 09/19  21:00:00,92.7662636579,3.34274516797,31.1231180521,0.601304156138,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291048634,0.0,1.10291048634
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290949563,0.0,1.10290949563
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290872122,0.0,1.10290872122
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,75.5833779773,3.66090658888,29.118657287,1.18721389009,5.36083202345,21.4433280938,1.10295500628,0.0,1.10295500628
 09/20  07:00:00,79.8723717976,3.34274516797,21.8610503102,3.42851718936,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/20  08:00:00,146.861288299,4.01355809452,23.9305401813,0.257949330895,48.2474882111,70.4033123869,1.10361699039,0.0,1.10361699039
 09/20  09:00:00,138.826908501,3.89159939934,24.6243053941,0.000334444343126,48.2474882111,62.0547409583,2.18728814683,0.0,2.18728814683
 09/20  10:00:00,138.74210187,3.87081159965,26.4872144132,0.0,48.2474882111,60.1281475517,1.10368439328,0.0,1.10368439328
 09/20  11:00:00,142.816539877,3.97293314492,28.5329374685,0.0,48.2474882111,62.0547409583,1.10396468915,0.0,1.10396468915
 09/20  12:00:00,143.099233511,3.89523087771,29.4376818766,0.0,48.2474882111,61.5103924513,2.1884764345,0.0,2.1884764345
 09/20  13:00:00,148.371307096,4.08939282644,32.3657505007,0.0,48.2474882111,63.6602354638,1.10406083864,0.0,1.10406083864
 09/20  14:00:00,145.435283146,3.97830397297,33.0729033164,0.0,48.2474882111,60.1281475517,1.10383442079,0.0,1.10383442079
 09/20  15:00:00,146.811790127,3.99481610833,34.432898162,0.0,48.2474882111,60.1281475517,2.18723303389,0.0,2.18723303389
 09/20  16:00:00,151.514538731,4.1294941591,36.1110786051,0.0,48.2474882111,63.0180376616,1.10389205068,0.0,1.10389205068
 09/20  17:00:00,139.888093971,4.08285744739,35.47618421,0.0,37.5258241642,62.7947880557,1.10337775556,0.0,1.10337775556
 09/20  18:00:00,97.6198046356,3.34274516797,31.3233442201,0.122936082353,26.8041601173,36.0181789539,1.103299342,0.0,1.103299342
 09/20  19:00:00,105.313364745,3.34274516797,31.3255773134,0.513720974352,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/20  20:00:00,95.4276478272,3.34274516797,31.1670178704,1.93439290279,16.0824960704,28.0885557216,1.10318145591,0.0,1.10318145591
 09/20  21:00:00,94.8101953699,3.34274516797,30.8955194945,2.87283442576,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290518377,0.0,1.10290518377
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290212034,0.0,1.10290212034
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289873534,0.0,1.10289873534
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,78.2228415129,3.57147719279,30.6591985177,2.37556559112,5.36083202345,21.4433280938,1.10295254486,0.0,1.10295254486
 09/21  07:00:00,85.9855176254,3.34274516797,26.614962234,4.78775109337,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,150.854195013,3.86150393228,27.5471258551,0.78632453328,48.2474882111,70.4033123869,1.10365160186,0.0,1.10365160186
 09/21  09:00:00,143.270384732,3.7081807949,28.9896223804,0.261912292862,48.2474882111,62.0547409583,2.18736982215,0.0,2.18736982215
 09/21  10:00:00,144.15466452,3.71580171131,32.0547869518,0.0,48.2474882111,60.1281475517,1.10372962549,0.0,1.10372962549
 09/21  11:00:00,149.126961355,3.84441324042,34.971878851,0.0,48.2474882111,62.0547409583,1.1040172581,0.0,1.1040172581
 09/21  12:00:00,148.90197733,3.84364015636,35.2920164172,0.0,48.2474882111,61.5103924513,2.18836679369,0.0,2.18836679369
 09/21  13:00:00,152.407526719,4.01209889672,36.4792640531,0.0,48.2474882111,63.6602354638,1.10412460973,0.0,1.10412460973
 09/21  14:00:00,150.126175457,3.94950599347,37.7925936069,0.0,48.2474882111,60.1281475517,2.18750465884,0.0,2.18750465884
 09/21  15:00:00,151.676697237,4.06983376653,39.2227876133,0.0,48.2474882111,60.1281475517,1.10363101675,0.0,1.10363101675
 09/21  16:00:00,155.668638097,4.22554064047,40.1691314895,0.0,48.2474882111,63.0180376616,1.10378955657,0.0,1.10378955657
 09/21  17:00:00,143.114072656,4.07016621091,38.7148541306,0.0,37.5258241642,62.7947880557,1.10343365638,0.0,1.10343365638
 09/21  18:00:00,100.594742285,3.34274516797,34.4208118218,0.000406129727035,26.8041601173,36.0181789539,1.10328429008,0.0,1.10328429008
 09/21  19:00:00,107.673190483,3.34274516797,34.0055052921,0.19361873262,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,97.4795402592,3.34274516797,33.2700106329,1.88329257221,16.0824960704,28.0885557216,1.1032203033,0.0,1.1032203033
 09/21  21:00:00,97.3216098638,3.34274516797,33.3707642158,2.90900419826,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295619378,0.0,1.10295619378
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290765018,0.0,1.10290765018
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290563479,0.0,1.10290563479
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,80.6694080522,3.61928657497,34.5581025908,0.875418675037,5.36083202345,21.4433280938,1.10295786936,0.0,1.10295786936
 09/22  07:00:00,90.3650731465,3.34274516797,33.824789738,1.95747911043,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,161.461902109,3.95156317903,38.8510982382,0.0,48.2474882111,70.4033123869,1.10353855998,0.0,1.10353855998
 09/22  09:00:00,158.060096936,4.22013365348,43.5292940193,0.0,48.2474882111,62.0547409583,2.18753929264,0.0,2.18753929264
 09/22  10:00:00,161.312317551,4.81353325217,48.1147084423,0.0,48.2474882111,60.1281475517,1.10382074099,0.0,1.10382074099
 09/22  11:00:00,166.230906445,5.28648477462,50.6337524066,0.0,48.2474882111,62.0547409583,1.10392816165,0.0,1.10392816165
 09/22  12:00:00,164.840395934,5.16946024817,49.9046149295,0.0,48.2474882111,61.5103924513,2.18826683405,0.0,2.18826683405
 09/22  13:00:00,171.408438791,5.90631382929,53.585961193,0.0,48.2474882111,63.6602354638,2.18810444769,0.0,2.18810444769
 09/22  14:00:00,167.891935218,5.89542569483,53.6124336667,0.0,48.2474882111,60.1281475517,1.1035830627,0.0,1.1035830627
 09/22  15:00:00,169.40597629,6.20187695165,54.8200234811,0.0,48.2474882111,60.1281475517,1.10361181815,0.0,1.10361181815
 09/22  16:00:00,174.228263473,6.52311111533,56.4311863909,0.0,48.2474882111,63.0180376616,1.10390902821,0.0,1.10390902821
 09/22  17:00:00,158.600447756,5.77800376615,52.4933916755,0.0,37.5258241642,62.7947880557,1.10344261126,0.0,1.10344261126
 09/22  18:00:00,105.266592095,3.6702717837,38.7655411459,0.0,26.8041601173,36.0181789539,1.10330075196,0.0,1.10330075196
 09/22  19:00:00,111.18366109,3.43230798619,35.1526984808,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,95.7909444522,3.34274516797,33.4647073981,0.0,16.0824960704,28.0885557216,1.10317688054,0.0,1.10317688054
 09/22  21:00:00,94.1955228495,3.34274516797,33.1536813998,0.0,16.0824960704,26.8041601173,1.10298017593,0.0,1.10298017593
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291029994,0.0,1.10291029994
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290932193,0.0,1.10290932193
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,79.0520263773,3.55373761744,31.7780076239,2.10368092455,5.36083202345,21.4433280938,1.10303019691,0.0,1.10303019691
 09/23  07:00:00,69.7726740216,3.34274516797,28.8037506233,3.208662268,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,93.0548126512,3.34274516797,30.4007569599,1.1991655793,26.8041601173,31.2995447326,1.10319426492,0.0,1.10319426492
 09/23  09:00:00,97.9649705462,3.46228223318,33.9434350241,0.199416037202,26.8041601173,33.5472370403,1.10333303266,0.0,1.10333303266
 09/23  10:00:00,101.963331125,3.69015566393,38.8766349125,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,107.89714112,3.89500875084,42.3578995129,0.0,26.8041601173,34.8316326447,1.10332354892,0.0,1.10332354892
 09/23  12:00:00,108.216879917,3.98412018114,43.8729224839,0.0,26.8041601173,33.5472370403,1.10327006441,0.0,1.10327006441
 09/23  13:00:00,107.042800737,4.11841370639,45.1333409878,0.0,26.8041601173,30.9784458315,1.10322848565,0.0,1.10322848565
 09/23  14:00:00,77.8156965703,4.01514892686,44.4191562232,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,75.057710463,3.94134141355,43.0193732337,0.0,8.04124803518,20.0473076865,1.1031117593,0.0,1.1031117593
 09/23  16:00:00,72.7414599868,3.92252295098,40.400842319,0.0,8.04124803518,20.3684065876,1.10311956438,0.0,1.10311956438
 09/23  17:00:00,61.0022683444,3.62638373995,36.6779390216,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,35.3143527331,1.59904288954,14.9439576674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  19:00:00,36.3287393306,0.488689306128,4.73203118162,0.0,2.68041601173,16.0824960704,1.10299409501,0.0,1.10299409501
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300659226,0.0,1.10300659226
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290893181,0.0,1.10290893181
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288149931,0.0,1.10288149931
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287915075,0.0,1.10287915075
 09/24  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,41.7620492956,2.05211178246,20.938585337,0.0,2.68041601173,16.0824960704,1.10293158036,0.0,1.10293158036
 09/24  10:00:00,45.175207005,2.50877619664,23.8950786321,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,41.0359695409,2.13187032529,20.1327470394,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,32.2402290503,1.29766669332,12.1712101808,0.0,2.68041601173,16.0824960704,1.10298730342,0.0,1.10298730342
 09/24  13:00:00,20.5781974137,0.183418303996,1.62342693347,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293492062,0.0,1.10293492062
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287787147,0.0,1.10287787147
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287974686,0.0,1.10287974686
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287009009,0.0,1.10287009009
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290981276,0.0,1.10290981276
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290629548,0.0,1.10290629548
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,83.642746908,3.8049425937,38.1248129732,0.0963911297273,5.36083202345,21.4433280938,0.02,0.0,0.02
