Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  07:00:00,92.6442910096,3.34274516797,37.7117161386,0.349770572914,16.0824960704,32.6817896323,1.10325076358,0.0,1.10325076358
 09/25  08:00:00,166.259762811,4.07509297643,43.525429143,0.0,48.2474882111,70.4033123869,1.10368334469,0.0,1.10368334469
 09/25  09:00:00,159.73815533,4.11732196664,45.3101640994,0.0,48.2474882111,62.0547409583,1.10370234468,0.0,1.10370234468
 09/25  10:00:00,161.034849686,4.4810012325,48.1697725968,0.0,48.2474882111,60.1281475517,2.18748838264,0.0,2.18748838264
 09/25  11:00:00,166.536591098,5.03116678649,51.1947550485,0.0,48.2474882111,62.0547409583,1.10390360641,0.0,1.10390360641
 09/25  12:00:00,163.985276579,4.73616036511,49.4827954575,0.0,48.2474882111,61.5103924513,2.18840596681,0.0,2.18840596681
 09/25  13:00:00,173.162601779,5.51735198989,55.7290860199,0.0,48.2474882111,63.6602354638,1.10405048776,0.0,1.10405048776
 09/25  14:00:00,169.180438616,5.34786038593,55.4485023734,0.0,48.2474882111,60.1281475517,1.10383388992,0.0,1.10383388992
 09/25  15:00:00,171.799346866,5.71666035346,57.6986106552,0.0,48.2474882111,60.1281475517,2.1872656496,0.0,2.1872656496
 09/25  16:00:00,171.173633316,5.285815841,54.6138515083,0.0,48.2474882111,63.0180376616,1.10393782059,0.0,1.10393782059
 09/25  17:00:00,154.948023469,4.73503744941,49.8839337052,0.0,37.5258241642,62.7947880557,1.10341674005,0.0,1.10341674005
 09/25  18:00:00,106.736442475,3.45232930632,40.4533340039,0.0,26.8041601173,36.0181789539,1.10333985724,0.0,1.10333985724
 09/25  19:00:00,115.165461079,3.38842471685,39.1783817389,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/25  20:00:00,100.963155626,3.34274516797,38.6369185724,0.0,16.0824960704,28.0885557216,1.10322045494,0.0,1.10322045494
 09/25  21:00:00,100.369399473,3.34274516797,39.2529428073,0.0746152164662,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295482151,0.0,1.10295482151
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291096649,0.0,1.10291096649
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290787323,0.0,1.10290787323
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,86.060925114,4.04307520169,40.4012497009,0.0,5.36083202345,21.4433280938,1.10296088269,0.0,1.10296088269
 09/26  07:00:00,98.2320820963,3.34274516797,43.5983957339,0.0508820643205,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/26  08:00:00,173.471431438,4.15822448756,50.653966258,0.0,48.2474882111,70.4033123869,2.18704070889,0.0,2.18704070889
 09/26  09:00:00,166.816783412,4.17204988547,52.3340642631,0.0,48.2474882111,62.0547409583,1.10369226162,0.0,1.10369226162
 09/26  10:00:00,167.434322321,4.45801077884,54.5922356856,0.0,48.2474882111,60.1281475517,1.10373551475,0.0,1.10373551475
 09/26  11:00:00,172.738822187,4.97889535345,57.4492575702,0.0,48.2474882111,62.0547409583,1.10401525063,0.0,1.10401525063
 09/26  12:00:00,169.162820774,4.60775386854,54.7887461493,0.0,48.2474882111,61.5103924513,2.18825777136,0.0,2.18825777136
 09/26  13:00:00,173.840752325,4.8687347432,57.0558538124,0.0,48.2474882111,63.6602354638,2.1883768235,0.0,2.1883768235
 09/26  14:00:00,170.454518025,4.73778090541,57.3326612623,0.0,48.2474882111,60.1281475517,1.1035817947,0.0,1.1035817947
 09/26  15:00:00,169.89805446,4.64338666428,56.8705919385,0.0,48.2474882111,60.1281475517,1.10362379303,0.0,1.10362379303
 09/26  16:00:00,173.189008832,4.71395429704,57.2010885678,0.0,48.2474882111,63.0180376616,1.10389839002,0.0,1.10389839002
 09/26  17:00:00,160.557619084,4.44339450329,55.7851722664,0.0,37.5258241642,62.7947880557,1.10351819175,0.0,1.10351819175
 09/26  18:00:00,114.548156054,3.38452069731,48.3328561911,0.0,26.8041601173,36.0181789539,1.10329946828,0.0,1.10329946828
 09/26  19:00:00,123.265003475,3.34477920501,47.3215696464,0.0,26.8041601173,33.4493877451,1.10316621409,0.0,1.10316621409
 09/26  20:00:00,108.761571602,3.34274516797,46.435334548,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,106.591568996,3.34274516797,45.4832624319,0.0664651146895,16.0824960704,26.8041601173,1.10299761325,0.0,1.10299761325
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291101054,0.0,1.10291101054
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290779823,0.0,1.10290779823
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298427863,0.0,1.10298427863
 09/27  06:00:00,88.7532358117,4.30364009892,42.8329955014,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,100.69736536,3.34274516797,43.6472277291,0.0,16.0824960704,32.6817896323,1.10328831208,0.0,1.10328831208
 09/27  08:00:00,173.358606048,4.24058157542,50.4587837802,0.0,48.2474882111,70.4033123869,1.10365885067,0.0,1.10365885067
 09/27  09:00:00,166.466932365,4.22120960908,51.9350534925,0.0,48.2474882111,62.0547409583,1.10371668266,0.0,1.10371668266
 09/27  10:00:00,167.897449438,4.60738646829,54.9059871133,0.0,48.2474882111,60.1281475517,1.1037556923,0.0,1.1037556923
 09/27  11:00:00,174.723617929,5.19773973686,59.2152089283,0.0,48.2474882111,62.0547409583,2.18786470723,0.0,2.18786470723
 09/27  12:00:00,171.88033851,4.83340345578,57.2806142981,0.0,48.2474882111,61.5103924513,2.18841311321,0.0,2.18841311321
 09/27  13:00:00,175.375091793,5.13167447131,58.3272535527,0.0,48.2474882111,63.6602354638,1.10415588175,0.0,1.10415588175
 09/27  14:00:00,172.444762442,5.12931841035,58.931368175,0.0,48.2474882111,60.1281475517,1.10368758775,0.0,1.10368758775
 09/27  15:00:00,174.099399802,5.17163506171,60.5436888836,0.0,48.2474882111,60.1281475517,1.10358444164,0.0,1.10358444164
 09/27  16:00:00,182.663861759,5.96278371389,65.4271120782,0.0,48.2474882111,63.0180376616,2.1876451111,0.0,2.1876451111
 09/27  17:00:00,165.224772973,5.21165199572,59.6840686637,0.0,37.5258241642,62.7947880557,1.10344333143,0.0,1.10344333143
 09/27  18:00:00,114.164978241,3.62727403461,47.7069250414,0.0,26.8041601173,36.0181789539,1.10329002752,0.0,1.10329002752
 09/27  19:00:00,120.898909884,3.43887104178,44.8613842191,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,104.957629621,3.34274516797,42.6313925667,0.0,16.0824960704,28.0885557216,1.1032285621,0.0,1.1032285621
 09/27  21:00:00,102.409930833,3.34274516797,41.3680893838,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291203724,0.0,1.10291203724
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290655576,0.0,1.10290655576
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291393849,0.0,1.10291393849
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,83.231665329,3.79432176266,37.6727664881,0.147976866887,5.36083202345,21.4433280938,1.10296152429,0.0,1.10296152429
 09/28  07:00:00,95.4560971328,3.34274516797,37.7918939713,0.61406553014,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/28  08:00:00,167.782543453,4.22503655176,44.8982662095,0.0,48.2474882111,70.4033123869,1.10363603627,0.0,1.10363603627
 09/28  09:00:00,167.15027466,4.81070185361,52.0289035428,0.0,48.2474882111,62.0547409583,2.1875575809,0.0,2.1875575809
 09/28  10:00:00,174.063608565,5.72102187757,59.9585108304,0.0,48.2474882111,60.1281475517,1.10370070104,0.0,1.10370070104
 09/28  11:00:00,183.247590558,6.54826367063,66.3886576239,0.0,48.2474882111,62.0547409583,1.1039860218,0.0,1.1039860218
 09/28  12:00:00,183.643783347,6.40349088939,67.473971701,0.0,48.2474882111,61.5103924513,2.1884578268,0.0,2.1884578268
 09/28  13:00:00,189.167471784,7.1451921089,70.1061159066,0.0,48.2474882111,63.6602354638,2.18836743314,0.0,2.18836743314
 09/28  14:00:00,187.450237824,7.23731043107,71.8288515358,0.0,48.2474882111,60.1281475517,1.10371208153,0.0,1.10371208153
 09/28  15:00:00,192.323560623,7.82743401403,76.1120507524,0.0,48.2474882111,60.1281475517,1.10362966137,0.0,1.10362966137
 09/28  16:00:00,197.506282878,8.25498887969,77.9773280315,0.0,48.2474882111,63.0180376616,1.10391265586,0.0,1.10391265586
 09/28  17:00:00,179.163322186,7.15799242074,71.6762774513,0.0,37.5258241642,62.7947880557,1.10360386193,0.0,1.10360386193
 09/28  18:00:00,120.961520798,4.33593845672,53.7948031757,0.0,26.8041601173,36.0181789539,1.10331468308,0.0,1.10331468308
 09/28  19:00:00,122.205900265,3.69525153279,45.9119941091,0.0,26.8041601173,33.4493877451,1.1031782035,0.0,1.1031782035
 09/28  20:00:00,104.219855595,3.39431326043,41.8420504487,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,101.547234444,3.34882043398,40.4993177283,0.0,16.0824960704,26.8041601173,1.1030033785,0.0,1.1030033785
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290185733,0.0,1.10290185733
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291318407,0.0,1.10291318407
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298448468,0.0,1.10298448468
 09/29  06:00:00,82.7175832894,3.79625101906,37.2083788947,0.0963531642487,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,93.0773342089,3.34274516797,35.676097579,0.351098998494,16.0824960704,32.6817896323,1.10325745979,0.0,1.10325745979
 09/29  08:00:00,163.320634868,4.23079630491,40.4305978711,0.0,48.2474882111,70.4033123869,1.10370668534,0.0,1.10370668534
 09/29  09:00:00,155.801012121,4.15198641119,41.3383564468,0.0,48.2474882111,62.0547409583,1.10377211415,0.0,1.10377211415
 09/29  10:00:00,157.169222686,4.4068763604,44.3782704688,0.0,48.2474882111,60.1281475517,1.10381776519,0.0,1.10381776519
 09/29  11:00:00,169.054991273,5.40136090977,53.3429610996,0.0,48.2474882111,62.0547409583,2.18801616898,0.0,2.18801616898
 09/29  12:00:00,173.353337408,5.71584169927,57.8711749521,0.0,48.2474882111,61.5103924513,2.18860260415,0.0,2.18860260415
 09/29  13:00:00,184.37333078,6.75120338669,65.7059636246,0.0,48.2474882111,63.6602354638,1.10426153053,0.0,1.10426153053
 09/29  14:00:00,184.763235802,6.89074013595,69.4884198095,0.0,48.2474882111,60.1281475517,1.10383262189,0.0,1.10383262189
 09/29  15:00:00,187.051765242,7.2338759631,71.4338134224,0.0,48.2474882111,60.1281475517,2.18728919756,0.0,2.18728919756
 09/29  16:00:00,186.671738006,6.88678950076,68.5109825386,0.0,48.2474882111,63.0180376616,1.10397204036,0.0,1.10397204036
 09/29  17:00:00,170.254183026,6.14783581479,63.777294897,0.0,37.5258241642,62.7947880557,1.10344811232,0.0,1.10344811232
 09/29  18:00:00,118.41748138,3.9161578767,51.6705443377,0.0,26.8041601173,36.0181789539,1.10330901138,0.0,1.10330901138
 09/29  19:00:00,125.077804459,3.63040938057,48.8487404554,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/29  20:00:00,108.528492099,3.39076345768,46.1542367555,0.0,16.0824960704,28.0885557216,1.10320330971,0.0,1.10320330971
 09/29  21:00:00,106.436049587,3.34768134816,45.3892719575,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298313029,0.0,1.10298313029
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291005232,0.0,1.10291005232
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290228119,0.0,1.10290228119
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,82.7610887846,3.72711188729,37.2169837761,0.200392909806,5.36083202345,21.4433280938,1.1030124847,0.0,1.1030124847
 09/30  07:00:00,76.5622425861,3.34274516797,35.57640097,0.758247152489,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,98.9067219071,3.35492002946,37.3717001541,0.0679567794835,26.8041601173,31.2995447326,1.1032149658,0.0,1.1032149658
 09/30  09:00:00,105.942675855,3.60660358546,41.9762350179,0.0,26.8041601173,33.5472370403,1.10333755117,0.0,1.10333755117
 09/30  10:00:00,111.677245224,4.07679611537,48.2039085605,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/30  11:00:00,117.426249157,4.3418952902,51.440121011,0.0,26.8041601173,34.8316326447,1.10333876859,0.0,1.10333876859
 09/30  12:00:00,119.330140469,4.42671064141,54.5435925764,0.0,26.8041601173,33.5472370403,1.10329503471,0.0,1.10329503471
 09/30  13:00:00,120.755151747,4.59776863453,58.3663370692,0.0,26.8041601173,30.9784458315,1.10326284555,0.0,1.10326284555
 09/30  14:00:00,89.0587440627,4.33591910349,55.3414335391,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,86.2707639187,4.18967662298,53.9840914799,0.0,8.04124803518,20.0473076865,1.10313190172,0.0,1.10313190172
 09/30  16:00:00,83.4279039698,3.95125421418,51.0585550388,0.0,8.04124803518,20.3684065876,1.10315581709,0.0,1.10315581709
 09/30  17:00:00,70.6576439099,3.46719010783,46.4925082193,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,21.6878902779,0.195475722451,2.72106237921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,38.8623734594,0.390951444902,4.89606983828,0.0,2.68041601173,16.0824960704,1.10299832638,0.0,1.10299832638
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300789862,0.0,1.10300789862
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291222448,0.0,1.10291222448
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289229193,0.0,1.10289229193
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029632703,0.0,1.1029632703
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,25.2652176883,0.0977378612255,1.46146098423,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,51.0634012832,2.42916063688,29.8628884701,0.0,2.68041601173,16.0824960704,1.10293809844,0.0,1.10293809844
 10/01  09:00:00,46.5727834713,2.42170876288,25.3797225322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,48.7913596582,2.64826679391,27.3717406881,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,47.8049110749,2.55843415556,26.4751247431,0.0,2.68041601173,16.0824960704,1.1029932805,0.0,1.1029932805
 10/01  12:00:00,51.6873727893,2.86604468319,30.0499759299,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,49.9445837217,2.70060146176,28.4726300837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,51.7736892951,2.84384295758,30.1584941613,0.0,2.68041601173,16.0824960704,1.10306736345,0.0,1.10306736345
 10/01  15:00:00,48.7182621879,2.59755358494,27.3493564268,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,50.7084397778,2.70487999689,29.2322076047,0.0,2.68041601173,16.0824960704,1.10293731573,0.0,1.10293731573
 10/01  17:00:00,47.4455121411,2.4575403711,26.2166195938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,48.8215338389,2.6139240479,27.4362576148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,41.8350723191,0.652560037879,7.60716010503,0.0,2.68041601173,16.0824960704,1.10294038757,0.0,1.10294038757
 10/01  20:00:00,40.4386707747,0.488689306128,6.37462929242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,41.689314539,0.586427167353,7.52753519542,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,36.7981297888,0.195475722451,3.0273018902,0.0,2.68041601173,16.0824960704,1.1028765936,0.0,1.1028765936
 10/01  23:00:00,39.1688381242,0.390951444902,5.20253450311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291526249,0.0,1.10291526249
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291041501,0.0,1.10291041501
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,88.0928899064,4.37016899795,42.1061206971,0.0,5.36083202345,21.4433280938,1.10296050662,0.0,1.10296050662
 10/02  07:00:00,98.6029896385,3.34274516797,41.4525426058,0.100309401311,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,175.935241824,4.60698968085,52.6690114509,0.0,48.2474882111,70.4033123869,1.10365016168,0.0,1.10365016168
 10/02  09:00:00,173.871112932,5.10917244494,58.4512712236,0.0,48.2474882111,62.0547409583,2.18762525303,0.0,2.18762525303
 10/02  10:00:00,179.683409337,6.43733812233,64.8619953578,0.0,48.2474882111,60.1281475517,1.1037505924,0.0,1.1037505924
 10/02  11:00:00,186.277386065,7.45306428213,68.5136525192,0.0,48.2474882111,62.0547409583,1.10405759413,0.0,1.10405759413
 10/02  12:00:00,185.691702189,7.03947222788,68.8859092049,0.0,48.2474882111,61.5103924513,2.18840999603,0.0,2.18840999603
 10/02  13:00:00,194.304545329,7.71931981821,74.6690617418,0.0,48.2474882111,63.6602354638,2.18838796642,0.0,2.18838796642
 10/02  14:00:00,191.895103771,7.85079973722,75.660228177,0.0,48.2474882111,60.1281475517,1.1036975234,0.0,1.1036975234
 10/02  15:00:00,193.499236761,8.46871342291,76.646447481,0.0,48.2474882111,60.1281475517,1.10362693317,0.0,1.10362693317
 10/02  16:00:00,197.812252813,8.74273446696,77.7955523791,0.0,48.2474882111,63.0180376616,2.18770836043,0.0,2.18770836043
 10/02  17:00:00,177.040174608,7.28604059743,69.4250816965,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 10/02  18:00:00,117.670353983,4.19367222067,50.6459025968,0.0,26.8041601173,36.0181789539,1.10341312905,0.0,1.10341312905
 10/02  19:00:00,125.229679512,3.78699046524,46.37670109,0.0,26.8041601173,33.4493877451,1.10318951009,0.0,1.10318951009
 10/02  20:00:00,106.142789869,3.43957083108,43.7197271519,0.0,16.0824960704,28.0885557216,1.10323904339,0.0,1.10323904339
 10/02  21:00:00,105.109786517,3.3793249577,44.0313652776,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290688756,0.0,1.10290688756
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291541527,0.0,1.10291541527
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290870475,0.0,1.10290870475
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,85.4240997115,4.12770877884,39.5665813223,0.113209398999,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,94.7470295931,3.34274516797,37.2372706804,0.459621281345,16.0824960704,32.6817896323,1.10320559933,0.0,1.10320559933
 10/03  08:00:00,169.886556057,4.53977882767,46.6875365368,0.0,48.2474882111,70.4033123869,1.10372103937,0.0,1.10372103937
 10/03  09:00:00,170.746321485,5.42075259606,55.0148996253,0.0,48.2474882111,62.0547409583,2.18739163979,0.0,2.18739163979
 10/03  10:00:00,173.746349597,5.79572153351,59.5665522065,0.0,48.2474882111,60.1281475517,1.10379690155,0.0,1.10379690155
 10/03  11:00:00,183.723631559,6.83224817053,66.5807141252,0.0,48.2474882111,62.0547409583,1.10394035663,0.0,1.10394035663
 10/03  12:00:00,184.935729019,6.88659352151,68.2828147412,0.0,48.2474882111,61.5103924513,2.18842306035,0.0,2.18842306035
 10/03  13:00:00,190.934228946,7.53572552247,71.4823396544,0.0,48.2474882111,63.6602354638,2.1884034982,0.0,2.1884034982
 10/03  14:00:00,189.13039274,7.57996007666,73.1663568069,0.0,48.2474882111,60.1281475517,1.10360798463,0.0,1.10360798463
 10/03  15:00:00,192.273001023,8.27208697615,75.61683819,0.0,48.2474882111,60.1281475517,1.10367068693,0.0,1.10367068693
 10/03  16:00:00,192.45030628,8.16147198704,73.0148683265,0.0,48.2474882111,63.0180376616,1.10397893525,0.0,1.10397893525
 10/03  17:00:00,161.352149684,5.66644676801,55.3566506024,0.0,37.5258241642,62.7947880557,1.10367255563,0.0,1.10367255563
 10/03  18:00:00,109.526060794,3.809600282,42.8856813467,0.0,26.8041601173,36.0181789539,1.10337457112,0.0,1.10337457112
 10/03  19:00:00,120.115803392,3.61565783529,41.4341576004,0.0,26.8041601173,33.4493877451,1.10318754719,0.0,1.10318754719
 10/03  20:00:00,100.848476531,3.39667009586,38.4683145488,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/03  21:00:00,98.1983761414,3.3467459791,36.9654317961,0.187102084475,16.0824960704,26.8041601173,1.10311021841,0.0,1.10311021841
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029168402,0.0,1.1029168402
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291337429,0.0,1.10291337429
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291737119,0.0,1.10291737119
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,81.1054811129,3.6881551121,34.8891571257,0.911568663726,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,91.8774826749,3.34274516797,33.0105046065,1.81684043706,16.0824960704,32.6817896323,1.10326556245,0.0,1.10326556245
 10/04  08:00:00,160.142133138,4.13206643366,37.3508260122,0.0,48.2474882111,70.4033123869,1.10373576614,0.0,1.10373576614
 10/04  09:00:00,155.727369747,4.53791056107,40.8787899226,0.0,48.2474882111,62.0547409583,1.10378231887,0.0,1.10378231887
 10/04  10:00:00,158.273371867,5.02484498414,44.8644510259,0.0,48.2474882111,60.1281475517,2.18757247521,0.0,2.18757247521
 10/04  11:00:00,170.301919904,6.23765004198,53.7536005988,0.0,48.2474882111,62.0547409583,1.10408215258,0.0,1.10408215258
 10/04  12:00:00,172.315112652,6.25721784696,56.2915740489,0.0,48.2474882111,61.5103924513,2.18865204382,0.0,2.18865204382
 10/04  13:00:00,179.630798661,7.00188351891,60.712751373,0.0,48.2474882111,63.6602354638,2.1883055515,0.0,2.1883055515
 10/04  14:00:00,176.578464329,7.05261500435,61.141773468,0.0,48.2474882111,60.1281475517,1.10370277766,0.0,1.10370277766
 10/04  15:00:00,178.319651822,7.39072162156,62.5448543437,0.0,48.2474882111,60.1281475517,1.10363410092,0.0,1.10363410092
 10/04  16:00:00,179.369762923,7.01795374744,61.0778432089,0.0,48.2474882111,63.0180376616,1.10394162497,0.0,1.10394162497
 10/04  17:00:00,164.12686628,6.49397349757,57.3038404688,0.0,37.5258241642,62.7947880557,1.10364126249,0.0,1.10364126249
 10/04  18:00:00,110.54056337,4.07133554472,43.6384486599,0.0,26.8041601173,36.0181789539,1.10335182288,0.0,1.10335182288
 10/04  19:00:00,117.167953992,3.61519974386,38.4867662919,0.0,26.8041601173,33.4493877451,1.10317515541,0.0,1.10317515541
 10/04  20:00:00,96.7931159644,3.38698081859,34.4226432597,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,92.9223633898,3.3443358436,31.8453950526,0.0335362119209,16.0824960704,26.8041601173,1.10310211566,0.0,1.10310211566
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291484301,0.0,1.10291484301
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290578171,0.0,1.10290578171
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295544258,0.0,1.10295544258
 10/05  06:00:00,77.837684937,3.59893018164,29.705968089,2.916186455,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,86.4280402995,3.34274516797,25.8117443557,3.56615831245,16.0824960704,32.6817896323,1.1032533514,0.0,1.1032533514
 10/05  08:00:00,155.155207823,3.9875849419,32.4093317031,0.0990504863533,48.2474882111,70.4033123869,1.103802066,0.0,1.103802066
 10/05  09:00:00,157.286994509,4.33827697613,42.6380482695,0.0,48.2474882111,62.0547409583,1.10376919027,0.0,1.10376919027
 10/05  10:00:00,165.172528967,5.216820193,51.5716329168,0.0,48.2474882111,60.1281475517,2.18771675946,0.0,2.18771675946
 10/05  11:00:00,171.167470829,5.99407397464,54.8627275907,0.0,48.2474882111,62.0547409583,1.1040783945,0.0,1.1040783945
 10/05  12:00:00,169.593956716,5.69033048583,54.1373054734,0.0,48.2474882111,61.5103924513,2.18865710372,0.0,2.18865710372
 10/05  13:00:00,175.918807469,6.45868992913,57.5439537709,0.0,48.2474882111,63.6602354638,2.18832289847,0.0,2.18832289847
 10/05  14:00:00,172.695463896,6.52494336058,57.7864446784,0.0,48.2474882111,60.1281475517,1.10371327384,0.0,1.10371327384
 10/05  15:00:00,174.080122851,6.93896746624,58.7570795279,0.0,48.2474882111,60.1281475517,1.10364689492,0.0,1.10364689492
 10/05  16:00:00,176.987371163,7.18636477763,58.5270404184,0.0,48.2474882111,63.0180376616,1.10396022346,0.0,1.10396022346
 10/05  17:00:00,157.65968584,6.08282689478,51.2478066313,0.0,37.5258241642,62.7947880557,1.10365989858,0.0,1.10365989858
 10/05  18:00:00,104.083713091,3.75334551606,37.4995884093,0.0,26.8041601173,36.0181789539,1.10336710616,0.0,1.10336710616
 10/05  19:00:00,112.839339753,3.51348871546,34.259863081,0.0,26.8041601173,33.4493877451,1.10318669224,0.0,1.10318669224
 10/05  20:00:00,93.8614983052,3.35163821857,31.5263682005,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/05  21:00:00,91.6334931332,3.34274516797,30.4594110454,0.132240638049,16.0824960704,26.8041601173,1.10311147638,0.0,1.10311147638
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029055609,0.0,1.1029055609
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291505194,0.0,1.10291505194
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291842934,0.0,1.10291842934
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,79.3222940826,3.65434822419,33.4397578037,0.611587843255,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,91.7779180269,3.34274516797,33.5491584952,1.17862190033,16.0824960704,32.6817896323,1.10327326667,0.0,1.10327326667
 10/06  08:00:00,162.591548295,4.07709396498,39.8552136382,0.0,48.2474882111,70.4033123869,1.1037562776,0.0,1.1037562776
 10/06  09:00:00,160.27052899,4.71825321273,45.2416065139,0.0,48.2474882111,62.0547409583,1.10380839653,0.0,1.10380839653
 10/06  10:00:00,163.782401006,5.41566780095,49.9826573484,0.0,48.2474882111,60.1281475517,2.18764275253,0.0,2.18764275253
 10/06  11:00:00,171.113002161,6.14966504465,54.6526678531,0.0,48.2474882111,62.0547409583,1.10390072753,0.0,1.10390072753
 10/06  12:00:00,170.691761189,5.97364423678,54.9517961959,0.0,48.2474882111,61.5103924513,2.18843361682,0.0,2.18843361682
 10/06  13:00:00,177.111188036,6.67873896313,58.5162853037,0.0,48.2474882111,63.6602354638,2.18845736368,0.0,2.18845736368
 10/06  14:00:00,174.049066951,6.59592539933,59.0690656951,0.0,48.2474882111,60.1281475517,1.10363793149,0.0,1.10363793149
 10/06  15:00:00,173.256444031,6.55100987241,58.321358302,0.0,48.2474882111,60.1281475517,1.10370979668,0.0,1.10370979668
 10/06  16:00:00,175.705390267,6.88999367316,57.5414306269,0.0,48.2474882111,63.0180376616,1.1040355446,0.0,1.1040355446
 10/06  17:00:00,158.415716457,5.8435817592,52.2430823838,0.0,37.5258241642,62.7947880557,1.10372891725,0.0,1.10372891725
 10/06  18:00:00,106.178098809,3.72049737754,39.6268222662,0.0,26.8041601173,36.0181789539,1.10339925647,0.0,1.10339925647
 10/06  19:00:00,115.522812167,3.50618515045,36.9506390599,0.0,26.8041601173,33.4493877451,1.10318789283,0.0,1.10318789283
 10/06  20:00:00,97.3311630063,3.34813618518,34.999534935,0.0,16.0824960704,28.0885557216,1.10324014087,0.0,1.10324014087
 10/06  21:00:00,95.4627515501,3.34274516797,34.4209101004,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291308316,0.0,1.10291308316
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029182738,0.0,1.1029182738
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291007758,0.0,1.10291007758
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,77.7193275804,3.66209931979,32.1472174042,0.293410645053,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,71.2632618608,3.34274516797,29.9646078923,1.07105950493,5.36083202345,26.5809105114,1.10302553512,0.0,1.10302553512
 10/07  08:00:00,92.1668864499,3.34274516797,30.5601025988,0.151893739032,26.8041601173,31.2995447326,1.10316762367,0.0,1.10316762367
 10/07  09:00:00,95.5213085417,3.43957861914,31.7218926709,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/07  10:00:00,96.7928653307,3.77405565268,33.6222691296,0.0,26.8041601173,32.583940337,1.10330168967,0.0,1.10330168967
 10/07  11:00:00,100.436592388,3.92921080158,34.86314873,0.0,26.8041601173,34.8316326447,1.10340158892,0.0,1.10340158892
 10/07  12:00:00,99.0939291925,3.9478734358,34.786218505,0.0,26.8041601173,33.5472370403,1.10330150026,0.0,1.10330150026
 10/07  13:00:00,97.4036833327,4.08934723801,35.5232900518,0.0,26.8041601173,30.9784458315,1.10328143327,0.0,1.10328143327
 10/07  14:00:00,68.4565375314,3.95276700091,35.1223791103,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,65.7999837212,3.77102877584,33.9319591296,0.0,8.04124803518,20.0473076865,1.10313989237,0.0,1.10313989237
 10/07  16:00:00,63.6179048472,3.50794310144,31.6918670289,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/07  17:00:00,52.709031722,3.34713659306,28.6639495462,0.0,2.68041601173,18.0090894769,1.10298220173,0.0,1.10298220173
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296864587,0.0,1.10296864587
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302342113,0.0,1.10302342113
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290847485,0.0,1.10290847485
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289035288,0.0,1.10289035288
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292965383,0.0,1.10292965383
 10/08  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288885665,0.0,1.10288885665
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,26.9879924269,0.725313549727,7.49132670094,0.0,2.68041601173,16.0824960704,1.10299663388,0.0,1.10299663388
 10/08  12:00:00,40.829660252,2.03548727273,20.0228208031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,41.655590757,2.23896675006,20.6452718307,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,46.7643254122,2.82012487877,25.1728483572,0.0,2.68041601173,16.0824960704,1.10300595622,0.0,1.10300595622
 10/08  15:00:00,39.2048878168,2.04336838874,18.3901672519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,45.6687164842,2.64195192997,24.2554123781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,41.0028464517,2.22849677865,20.0029974969,0.0,2.68041601173,16.0824960704,1.10288373909,0.0,1.10288373909
 10/08  18:00:00,37.2100555396,1.63572655034,14.3356434798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289450448,0.0,1.10289450448
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028796151,0.0,1.1028796151
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289413369,0.0,1.10289413369
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288925138,0.0,1.10288925138
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289259039,0.0,1.10289259039
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,24.2091290591,0.421734247832,5.01604263504,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,43.7428194448,2.11346200673,22.8580052619,0.0,2.68041601173,16.0824960704,1.1029432203,0.0,1.1029432203
 10/09  11:00:00,42.3758269052,2.14333850597,21.461136223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,46.7960874345,2.62174607469,25.4029891837,0.0,2.68041601173,16.0824960704,1.10300345126,0.0,1.10300345126
 10/09  13:00:00,43.430797171,2.34185986774,22.317585127,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,35.4592200416,1.51557610579,15.1722917597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,32.869345708,1.25396751281,12.844026019,0.0,2.68041601173,16.0824960704,1.10294990985,0.0,1.10294990985
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289567979,0.0,1.10289567979
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293261124,0.0,1.10293261124
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289457252,0.0,1.10289457252
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291971014,0.0,1.10291971014
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299109721,0.0,1.10299109721
 10/10  06:00:00,82.1060689116,3.72957497427,36.5208842333,0.239009492602,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,91.9336072997,3.34274516797,33.9668418491,0.91662781925,16.0824960704,32.6817896323,1.10330777541,0.0,1.10330777541
 10/10  08:00:00,164.382428957,4.00544584324,41.7177424218,0.0,48.2474882111,70.4033123869,1.10377602478,0.0,1.10377602478
 10/10  09:00:00,162.991878133,4.35317079439,48.3280380747,0.0,48.2474882111,62.0547409583,1.1037621145,0.0,1.1037621145
 10/10  10:00:00,157.740187411,4.1243185447,45.2317930092,0.0,48.2474882111,60.1281475517,2.18775522056,0.0,2.18775522056
 10/10  11:00:00,164.322951385,4.72320046214,49.2890816591,0.0,48.2474882111,62.0547409583,1.10415501224,0.0,1.10415501224
 10/10  12:00:00,169.738957546,5.25152466414,54.7211121249,0.0,48.2474882111,61.5103924513,2.18846932023,0.0,2.18846932023
 10/10  13:00:00,173.518881177,5.46237608057,56.1403413271,0.0,48.2474882111,63.6602354638,2.18855088829,0.0,2.18855088829
 10/10  14:00:00,168.538150067,5.21069257767,54.9433816326,0.0,48.2474882111,60.1281475517,1.10368765983,0.0,1.10368765983
 10/10  15:00:00,167.462451486,5.21920564042,53.8591699882,0.0,48.2474882111,60.1281475517,1.10363649861,0.0,1.10363649861
 10/10  16:00:00,168.719463466,5.16846846351,52.2770290353,0.0,48.2474882111,63.0180376616,2.18781745505,0.0,2.18781745505
 10/10  17:00:00,152.343502272,4.62761207264,47.386837885,0.0,37.5258241642,62.7947880557,1.10345464914,0.0,1.10345464914
 10/10  18:00:00,107.026906756,3.44061614193,38.2881781154,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/10  19:00:00,115.731032192,3.38902988066,37.2760143553,0.0,26.8041601173,33.4493877451,1.10321164041,0.0,1.10321164041
 10/10  20:00:00,99.4545144871,3.34274516797,36.8952494717,0.233027961369,16.0824960704,28.0885557216,1.10325741868,0.0,1.10325741868
 10/10  21:00:00,99.0003708043,3.34274516797,37.3095165873,0.649012767345,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292145276,0.0,1.10292145276
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291529854,0.0,1.10291529854
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029191206,0.0,1.1029191206
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,82.7324824681,3.72234600148,37.1629886282,0.230547627061,5.36083202345,21.4433280938,1.10297163068,0.0,1.10297163068
 10/11  07:00:00,92.8723486365,3.34274516797,34.9399815492,0.882229455889,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/11  08:00:00,163.493386635,4.05175924788,40.7823866952,0.0,48.2474882111,70.4033123869,2.1874036613,0.0,2.1874036613
 10/11  09:00:00,157.329739407,4.0449426321,42.9741275117,0.0,48.2474882111,62.0547409583,1.10381160328,0.0,1.10381160328
 10/11  10:00:00,155.586910632,4.09890430692,43.103930468,0.0,48.2474882111,60.1281475517,1.10390602717,0.0,1.10390602717
 10/11  11:00:00,159.098144348,4.38811105404,44.3993640309,0.0,48.2474882111,62.0547409583,2.1881214339,0.0,2.1881214339
 10/11  12:00:00,156.562607422,4.07716895469,42.7191177107,0.0,48.2474882111,61.5103924513,1.10423730516,0.0,1.10423730516
 10/11  13:00:00,162.04010007,4.51121580374,45.612720497,0.0,48.2474882111,63.6602354638,2.18859524901,0.0,2.18859524901
 10/11  14:00:00,158.556106282,4.63934882652,45.5326815985,0.0,48.2474882111,60.1281475517,1.10376802964,0.0,1.10376802964
 10/11  15:00:00,155.808472953,4.39538803866,43.0290090578,0.0,48.2474882111,60.1281475517,2.18735204996,0.0,2.18735204996
 10/11  16:00:00,158.95007027,4.29214950968,43.3839547934,0.0,48.2474882111,63.0180376616,1.10388541646,0.0,1.10388541646
 10/11  17:00:00,143.882154156,4.19941014737,39.3536916948,0.0,37.5258241642,62.7947880557,1.10344949327,0.0,1.10344949327
 10/11  18:00:00,102.050591197,3.34450963188,33.4079690664,0.0,26.8041601173,36.0181789539,1.10333912148,0.0,1.10333912148
 10/11  19:00:00,113.102137725,3.34276390267,34.6793123181,0.0140735475794,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/11  20:00:00,98.0927817805,3.34274516797,34.8251841106,0.941360615843,16.0824960704,28.0885557216,1.10323136318,0.0,1.10323136318
 10/11  21:00:00,97.7212037162,3.34274516797,34.9075448732,1.77181739327,16.0824960704,26.8041601173,1.10299537338,0.0,1.10299537338
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292024536,0.0,1.10292024536
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292215346,0.0,1.10292215346
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300041651,0.0,1.10300041651
 10/12  06:00:00,81.3439335597,3.61795196479,34.6260515843,1.48332979923,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,92.3275261913,3.34274516797,32.4507987444,2.82658981544,16.0824960704,32.6817896323,1.10331495426,0.0,1.10331495426
 10/12  08:00:00,163.069052418,3.94720772447,40.4433047609,0.0192992407741,48.2474882111,70.4033123869,1.1037707092,0.0,1.1037707092
 10/12  09:00:00,163.092299731,4.54129452261,48.2403359448,0.0,48.2474882111,62.0547409583,1.10385527514,0.0,1.10385527514
 10/12  10:00:00,166.732807701,5.3231184353,53.0256134088,0.0,48.2474882111,60.1281475517,2.1876223103,0.0,2.1876223103
 10/12  11:00:00,171.062221218,5.92746034387,54.8240916102,0.0,48.2474882111,62.0547409583,1.1040696187,0.0,1.1040696187
 10/12  12:00:00,166.186106637,5.16527871422,51.2545071661,0.0,48.2474882111,61.5103924513,2.18872863056,0.0,2.18872863056
 10/12  13:00:00,171.93338495,5.69858962373,54.318631557,0.0,48.2474882111,63.6602354638,2.18848346648,0.0,2.18848346648
 10/12  14:00:00,160.410443641,4.66083914557,47.3655286384,0.0,48.2474882111,60.1281475517,1.10366458045,0.0,1.10366458045
 10/12  15:00:00,161.801428626,4.69849538649,48.7188573826,0.0,48.2474882111,60.1281475517,1.10361717622,0.0,1.10361717622
 10/12  16:00:00,170.638457127,5.47150452037,53.8929866401,0.0,48.2474882111,63.0180376616,2.18779828812,0.0,2.18779828812
 10/12  17:00:00,153.57261601,4.72309366166,48.5204700344,0.0,37.5258241642,62.7947880557,1.10345239199,0.0,1.10345239199
 10/12  18:00:00,107.345413697,3.42703837683,38.6202628221,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/12  19:00:00,115.682676867,3.36996629533,37.2467226154,0.0,26.8041601173,33.4493877451,1.10321417879,0.0,1.10321417879
 10/12  20:00:00,99.5820477402,3.34274516797,37.2168577165,0.0389529696941,16.0824960704,28.0885557216,1.10326195033,0.0,1.10326195033
 10/12  21:00:00,98.087745954,3.34274516797,36.6258267659,0.420077738438,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292255371,0.0,1.10292255371
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291405115,0.0,1.10291405115
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291807666,0.0,1.10291807666
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,80.9770202145,3.64866721071,34.6857095689,1.02604322348,5.36083202345,21.4433280938,1.10297455072,0.0,1.10297455072
 10/13  07:00:00,92.4901624983,3.34274516797,30.4925262371,2.48016529654,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/13  08:00:00,157.965440392,3.97754614798,35.3090940466,0.0195595055508,48.2474882111,70.4033123869,2.18732798114,0.0,2.18732798114
 10/13  09:00:00,155.037500148,4.38486335905,40.3419675251,0.0,48.2474882111,62.0547409583,1.1038514948,0.0,1.1038514948
