Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  10:00:00,161.36507543,5.14311148022,47.8378880927,0.0,48.2474882111,60.1281475517,1.10401514242,0.0,1.10401514242
 10/31  11:00:00,171.831400216,6.00064254889,55.5200884034,0.0,48.2474882111,62.0547409583,2.18835086979,0.0,2.18835086979
 10/31  12:00:00,172.646427751,5.80005345976,57.0800535348,0.0,48.2474882111,61.5103924513,2.18919135315,0.0,2.18919135315
 10/31  13:00:00,177.901702449,6.39985087712,59.5856878033,0.0,48.2474882111,63.6602354638,2.18888246509,0.0,2.18888246509
 10/31  14:00:00,174.362260547,6.36663526915,59.6115494212,0.0,48.2474882111,60.1281475517,1.10377374095,0.0,1.10377374095
 10/31  15:00:00,176.128113807,6.74234758288,61.0016903675,0.0,48.2474882111,60.1281475517,1.10377953268,0.0,1.10377953268
 10/31  16:00:00,178.328150951,6.86579779736,60.1883871869,0.0,48.2474882111,63.0180376616,2.18817313462,0.0,2.18817313462
 10/31  17:00:00,159.845598594,5.70905703109,53.8074892492,0.0,37.5258241642,62.7947880557,1.10351600269,0.0,1.10351600269
 10/31  18:00:00,116.078337745,3.64811262081,42.1974459588,0.0,26.8041601173,36.0181789539,1.10343019386,0.0,1.10343019386
 10/31  19:00:00,119.13870626,3.43846897428,40.6342493294,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/31  20:00:00,101.246337847,3.34274516797,38.9201007932,0.0,16.0824960704,28.0885557216,1.10326874872,0.0,1.10326874872
 10/31  21:00:00,99.8453150705,3.34274516797,38.6542192194,0.149254401446,16.0824960704,26.8041601173,1.10302163502,0.0,1.10302163502
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293097348,0.0,1.10293097348
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292587502,0.0,1.10292587502
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301567514,0.0,1.10301567514
 11/01  06:00:00,80.8877062869,3.60597641798,33.9305930205,1.7345366371,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,97.6808845586,3.34274516797,32.5217288545,3.17435140606,16.0824960704,32.6817896323,1.10331432264,0.0,1.10331432264
 11/01  08:00:00,159.800320588,3.80694080859,37.2395421537,0.0945969338872,48.2474882111,70.4033123869,1.10389701175,0.0,1.10389701175
 11/01  09:00:00,154.824101429,3.80747319691,40.7059589682,0.0,48.2474882111,62.0547409583,2.18780381121,0.0,2.18780381121
 11/01  10:00:00,162.115732472,4.593046451,49.1386101642,0.0,48.2474882111,60.1281475517,1.10401422323,0.0,1.10401422323
 11/01  11:00:00,172.990812624,5.62135922796,57.0587841325,0.0,48.2474882111,62.0547409583,2.18835905854,0.0,2.18835905854
 11/01  12:00:00,172.509498176,5.49879125787,57.2443861612,0.0,48.2474882111,61.5103924513,2.18921716806,0.0,2.18921716806
 11/01  13:00:00,176.721339814,5.83444653482,58.9707295097,0.0,48.2474882111,63.6602354638,2.188920162,0.0,2.188920162
 11/01  14:00:00,169.191502883,5.27015244694,55.537274579,0.0,48.2474882111,60.1281475517,1.10379262497,0.0,1.10379262497
 11/01  15:00:00,166.248990567,5.05413693308,52.8107777771,0.0,48.2474882111,60.1281475517,1.10380120693,0.0,1.10380120693
 11/01  16:00:00,165.545117138,4.74229616465,49.5288550068,0.0,48.2474882111,63.0180376616,2.18780949037,0.0,2.18780949037
 11/01  17:00:00,149.481133621,4.28242800764,44.8696532991,0.0,37.5258241642,62.7947880557,1.10354251442,0.0,1.10354251442
 11/01  18:00:00,111.775493918,3.41477057247,38.1279441802,0.0,26.8041601173,36.0181789539,1.10345207511,0.0,1.10345207511
 11/01  19:00:00,116.076209489,3.36803048799,37.4570333023,0.18515774177,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,100.044794102,3.34274516797,36.8880232132,0.830533834931,16.0824960704,28.0885557216,1.10328891253,0.0,1.10328891253
 11/01  21:00:00,99.1153455633,3.34274516797,36.5355155777,1.5379885359,16.0824960704,26.8041601173,1.1030198039,0.0,1.1030198039
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293392377,0.0,1.10293392377
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029312536,0.0,1.1029312536
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297951861,0.0,1.10297951861
 11/02  06:00:00,80.2498698968,3.53545283901,29.3649342575,5.73288258893,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,91.6953974727,3.34274516797,22.0077222112,7.70287096338,16.0824960704,32.6817896323,1.10334378139,0.0,1.10334378139
 11/02  08:00:00,148.897612004,3.69377202838,25.0013155679,1.5432837157,48.2474882111,70.4033123869,1.10386840134,0.0,1.10386840134
 11/02  09:00:00,142.792138926,3.90737535958,28.2051204987,0.368973804348,48.2474882111,62.0547409583,2.18780220276,0.0,2.18780220276
 11/02  10:00:00,145.433521264,4.58420962628,32.4652357811,0.0,48.2474882111,60.1281475517,1.10388282466,0.0,1.10388282466
 11/02  11:00:00,152.531171711,5.12823617594,37.0922662718,0.0,48.2474882111,62.0547409583,2.1882185669,0.0,2.1882185669
 11/02  12:00:00,152.313540292,5.12859775606,37.4186217795,0.0,48.2474882111,61.5103924513,2.18878582597,0.0,2.18878582597
 11/02  13:00:00,155.775844139,5.62978717619,38.2298931935,0.0,48.2474882111,63.6602354638,2.18882650768,0.0,2.18882650768
 11/02  14:00:00,151.630259583,5.53034446829,37.7158392583,0.0,48.2474882111,60.1281475517,1.10386884428,0.0,1.10386884428
 11/02  15:00:00,151.538249092,5.44488496178,37.7092882728,0.0,48.2474882111,60.1281475517,1.10372579637,0.0,1.10372579637
 11/02  16:00:00,150.482864932,4.86523053296,34.3436684325,0.0,48.2474882111,63.0180376616,2.18807619019,0.0,2.18807619019
 11/02  17:00:00,134.796714651,4.25853576509,30.2091265723,0.0,37.5258241642,62.7947880557,1.1036194459,0.0,1.1036194459
 11/02  18:00:00,98.0497005823,3.37907840385,24.3931618342,0.0446811789325,26.8041601173,36.0181789539,1.10343704661,0.0,1.10343704661
 11/02  19:00:00,102.606842524,3.34437238827,23.5400356979,0.656446481085,26.8041601173,33.4493877451,1.10325721314,0.0,1.10325721314
 11/02  20:00:00,87.7449710184,3.34274516797,22.3507743731,3.06795959116,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/02  21:00:00,85.0275146835,3.34274516797,18.1350276275,5.85064560638,16.0824960704,26.8041601173,1.10304501042,0.0,1.10304501042
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293494472,0.0,1.10293494472
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293277259,0.0,1.10293277259
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293589831,0.0,1.10293589831
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,100.514674143,3.40791333498,17.802818206,37.6873423903,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,103.155562812,3.34274516797,3.21246478804,37.9582937262,16.0824960704,32.6817896323,1.1031341515,0.0,1.1031341515
 11/03  08:00:00,141.500031307,3.56895452014,5.25600610233,14.0158299928,48.2474882111,70.4033123869,2.18765236156,0.0,2.18765236156
 11/03  09:00:00,128.329939419,3.4443440093,6.43688664834,8.13803949784,48.2474882111,62.0547409583,1.10400955382,0.0,1.10400955382
 11/03  10:00:00,126.022265785,3.45945362256,8.24768790064,5.93104840501,48.2474882111,60.1281475517,1.10400106255,0.0,1.10400106255
 11/03  11:00:00,129.803333483,3.7576394358,11.6406905463,4.09433423754,48.2474882111,62.0547409583,2.18842955305,0.0,2.18842955305
 11/03  12:00:00,133.357501828,4.10759062422,15.4250945571,4.05849589001,48.2474882111,61.5103924513,2.18906520916,0.0,2.18906520916
 11/03  13:00:00,137.068565483,4.40505594781,18.85643176,1.89091400671,48.2474882111,63.6602354638,2.18885108882,0.0,2.18885108882
 11/03  14:00:00,133.242170826,4.36465462764,20.4332414388,0.0601989027733,48.2474882111,60.1281475517,1.10384731495,0.0,1.10384731495
 11/03  15:00:00,133.745401542,4.30292374246,21.0584019426,0.0,48.2474882111,60.1281475517,2.18759633679,0.0,2.18759633679
 11/03  16:00:00,136.428769583,4.23916673335,20.9156368832,0.0,48.2474882111,63.0180376616,1.10407213322,0.0,1.10407213322
 11/03  17:00:00,122.790988167,3.91113984514,18.0382472149,0.512548793198,37.5258241642,62.7947880557,1.10355598164,0.0,1.10355598164
 11/03  18:00:00,89.2756003584,3.34274516797,12.3397695836,3.36030644164,26.8041601173,36.0181789539,1.10345613556,0.0,1.10345613556
 11/03  19:00:00,96.557965036,3.34274516797,9.59033748824,8.55889442335,26.8041601173,33.4493877451,1.10324364472,0.0,1.10324364472
 11/03  20:00:00,86.9261066703,3.34274516797,8.27403989778,16.3258297184,16.0824960704,28.0885557216,1.10329504018,0.0,1.10329504018
 11/03  21:00:00,89.5578345594,3.34274516797,7.92828334646,20.5877097633,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029353154,0.0,1.1029353154
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293209802,0.0,1.10293209802
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293641202,0.0,1.10293641202
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,123.101596353,3.34274516797,15.2805742688,62.8616767047,5.36083202345,21.4433280938,1.10299607097,0.0,1.10299607097
 11/04  07:00:00,103.383359118,3.34274516797,0.0,58.2210979881,5.36083202345,26.5809105114,9.28419693087,9.26419693087,0.02
 11/04  08:00:00,99.3352691607,3.34274516797,1.60980805545,36.2705709933,26.8041601173,31.2995447326,2.79620619447,1.69295521683,1.10325097764
 11/04  09:00:00,89.1179044966,3.34274516797,5.84492752122,19.5703945557,26.8041601173,33.5472370403,1.10338355707,0.0,1.10338355707
 11/04  10:00:00,86.3705503743,3.34274516797,9.67298109645,13.9582835614,26.8041601173,32.583940337,1.10339596463,0.0,1.10339596463
 11/04  11:00:00,89.0823601156,3.45588751373,13.8252566057,10.1569831401,26.8041601173,34.8316326447,1.10347744334,0.0,1.10347744334
 11/04  12:00:00,89.828354857,3.68426762627,17.4744880037,8.30976197538,26.8041601173,33.5472370403,0.02,0.0,0.02
 11/04  13:00:00,88.4065061305,3.80280860918,19.1759348811,7.63671659733,26.8041601173,30.9784458315,1.10337711237,0.0,1.10337711237
 11/04  14:00:00,59.2214099939,3.71299038824,18.9287142077,7.19831397773,8.04124803518,21.3317032909,1.10322361442,0.0,1.10322361442
 11/04  15:00:00,56.2841638244,3.59209358801,18.5697336822,6.02534073845,8.04124803518,20.0473076865,1.10315882143,0.0,1.10315882143
 11/04  16:00:00,56.5555916575,3.42221362371,17.9686550178,6.74662829905,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/04  17:00:00,50.5540695959,3.34274516797,17.5341930384,8.97918580673,2.68041601173,18.0090894769,1.10299577142,0.0,1.10299577142
 11/04  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029949217,0.0,1.1029949217
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304844013,0.0,1.10304844013
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293653332,0.0,1.10293653332
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290454239,0.0,1.10290454239
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299654047,0.0,1.10299654047
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293969896,0.0,1.10293969896
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,21.7647403208,0.36164847221,2.63173967235,0.0,2.68041601173,16.0824960704,1.10296095326,0.0,1.10296095326
 11/05  12:00:00,24.6744311618,0.72329694442,5.17978204117,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,27.5451327601,1.08494541663,7.68883516729,0.0,2.68041601173,16.0824960704,1.10306248925,0.0,1.10306248925
 11/05  14:00:00,28.2379861772,1.18268327786,8.28395072313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,34.0539105793,1.91140584849,13.3711525546,0.0,2.68041601173,16.0824960704,1.10295717319,0.0,1.10295717319
 11/05  16:00:00,25.9499137641,0.918772666872,6.25978892105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290508092,0.0,1.10290508092
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299356011,0.0,1.10299356011
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290774201,0.0,1.10290774201
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293737876,0.0,1.10293737876
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293282667,0.0,1.10293282667
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,105.200189536,3.34274516797,18.998521449,46.1769893744,5.36083202345,21.4433280938,1.10299641273,0.0,1.10299641273
 11/06  08:00:00,93.7370428404,3.34274516797,12.2952163167,29.326355559,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/06  09:00:00,147.042517527,3.46727053069,17.1571550947,7.75885121003,48.2474882111,70.4033123869,2.18756612417,0.0,2.18756612417
 11/06  10:00:00,139.187703223,3.47351357116,20.7439123222,4.65960806573,48.2474882111,62.0547409583,1.10400950466,0.0,1.10400950466
 11/06  11:00:00,139.340010137,3.81395086097,24.6928696311,2.44911378836,48.2474882111,60.1281475517,2.1879882921,0.0,2.1879882921
 11/06  12:00:00,142.855384442,4.17282214652,27.1889739129,1.18291911889,48.2474882111,62.0547409583,1.10431420449,0.0,1.10431420449
 11/06  13:00:00,144.418051386,4.40918286472,29.5683183158,0.674229449046,48.2474882111,61.5103924513,2.18888347996,0.0,2.18888347996
 11/06  14:00:00,148.456183115,4.60546090825,31.934558438,0.0,48.2474882111,63.6602354638,2.18902115635,0.0,2.18902115635
 11/06  15:00:00,144.096244889,4.38280974695,31.3293592853,0.0,48.2474882111,60.1281475517,2.18785855928,0.0,2.18785855928
 11/06  16:00:00,142.172943276,4.20168416818,29.5871832512,0.0,48.2474882111,60.1281475517,1.10384047036,0.0,1.10384047036
 11/06  17:00:00,142.759947165,3.9698871573,27.5160940407,0.0,48.2474882111,63.0180376616,1.10414769063,0.0,1.10414769063
 11/06  18:00:00,138.584679697,3.70138384835,24.5533251362,0.131585065359,37.5258241642,62.7947880557,2.18760410265,0.0,2.18760410265
 11/06  19:00:00,104.492483473,3.34274516797,20.1736502953,3.34130884452,26.8041601173,36.0181789539,0.02,0.0,0.02
 11/06  20:00:00,103.333233418,3.34274516797,17.3434262166,7.58107407681,26.8041601173,33.4493877451,1.10334678863,0.0,1.10334678863
 11/06  21:00:00,91.3797747415,3.34274516797,15.5602914805,13.4932462069,16.0824960704,28.0885557216,1.10330261788,0.0,1.10330261788
 11/06  22:00:00,92.5877840631,3.34274516797,14.2089283792,17.3370142343,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301959603,0.0,1.10301959603
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293140062,0.0,1.10293140062
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293740585,0.0,1.10293740585
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303100421,0.0,1.10303100421
 11/07  07:00:00,102.453500662,3.34274516797,18.2433768594,44.1854450901,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  08:00:00,93.1569502403,3.34274516797,9.21099177604,31.8304874996,16.0824960704,32.6817896323,1.10339575351,0.0,1.10339575351
 11/07  09:00:00,143.90119615,3.52068029923,13.7917993332,7.92947582556,48.2474882111,70.4033123869,1.10389902538,0.0,1.10389902538
 11/07  10:00:00,137.509739675,3.54003630248,18.9377107979,4.72132331095,48.2474882111,62.0547409583,2.18795348054,0.0,2.18795348054
 11/07  11:00:00,139.887342193,3.93149842443,25.2968930097,2.27487490206,48.2474882111,60.1281475517,1.10395898542,0.0,1.10395898542
 11/07  12:00:00,145.269635005,4.41245625815,29.7138152671,0.832694215846,48.2474882111,62.0547409583,2.18854519414,0.0,2.18854519414
 11/07  13:00:00,146.132032007,4.63084214014,31.2709307097,0.463938400463,48.2474882111,61.5103924513,2.18926825117,0.0,2.18926825117
 11/07  14:00:00,149.304029496,4.75699301549,32.6308727111,0.0,48.2474882111,63.6602354638,2.18904766964,0.0,2.18904766964
 11/07  15:00:00,145.574444151,4.51689591769,32.6734723761,0.0,48.2474882111,60.1281475517,1.10386108146,0.0,1.10386108146
 11/07  16:00:00,145.136300919,4.36674013443,32.3854849278,0.0,48.2474882111,60.1281475517,1.10372852717,0.0,1.10372852717
 11/07  17:00:00,145.966995877,4.07288497463,30.6201449353,0.0,48.2474882111,63.0180376616,2.1881390014,0.0,2.1881390014
 11/07  18:00:00,140.376493846,3.75176743871,26.4143156085,0.0120251511213,37.5258241642,62.7947880557,1.10363347713,0.0,1.10363347713
 11/07  19:00:00,105.83809303,3.34274516797,22.7603317198,2.10023697745,26.8041601173,36.0181789539,1.10339408555,0.0,1.10339408555
 11/07  20:00:00,106.374492057,3.34274516797,22.9732947723,4.99246415986,26.8041601173,33.4493877451,1.1032464094,0.0,1.1032464094
 11/07  21:00:00,91.7859948772,3.34274516797,20.011381945,9.44837587809,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/07  22:00:00,91.2285398027,3.34274516797,16.8011892228,13.3855091302,16.0824960704,26.8041601173,1.10315890282,0.0,1.10315890282
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293544539,0.0,1.10293544539
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293893088,0.0,1.10293893088
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293498896,0.0,1.10293498896
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,94.4995647563,3.350606961,20.6447131602,31.3549777571,5.36083202345,21.4433280938,1.10299885892,0.0,1.10299885892
 11/08  08:00:00,84.8354348113,3.34274516797,13.6438063268,19.0761575197,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/08  09:00:00,147.346494772,3.55551099493,19.5868687699,5.5448743148,48.2474882111,70.4033123869,2.18770775863,0.0,2.18770775863
 11/08  10:00:00,142.90627811,3.73062530516,26.2676264012,2.59735714043,48.2474882111,62.0547409583,1.10398744972,0.0,1.10398744972
 11/08  11:00:00,144.328781841,4.15743404026,30.9038013952,0.883470548288,48.2474882111,60.1281475517,2.18795845841,0.0,2.18795845841
 11/08  12:00:00,150.218126337,4.60352651278,34.9941964662,0.3097340944,48.2474882111,62.0547409583,1.10431017753,0.0,1.10431017753
 11/08  13:00:00,152.287196329,4.83831645943,37.5782987719,0.104260341577,48.2474882111,61.5103924513,2.18889783463,0.0,2.18889783463
 11/08  14:00:00,154.065073853,4.95288143249,37.1960286516,0.0,48.2474882111,63.6602354638,2.18906259579,0.0,2.18906259579
 11/08  15:00:00,149.145047296,4.72363462899,36.0373368102,0.0,48.2474882111,60.1281475517,2.18791246878,0.0,2.18791246878
 11/08  16:00:00,146.972977162,4.48051785296,34.1083834518,0.0,48.2474882111,60.1281475517,1.10387439317,0.0,1.10387439317
 11/08  17:00:00,146.956006094,4.18847216112,31.4935679662,0.0,48.2474882111,63.0180376616,2.18823983972,0.0,2.18823983972
 11/08  18:00:00,142.37451627,3.79687905456,28.3792515677,0.0,37.5258241642,62.7947880557,1.10360607825,0.0,1.10360607825
 11/08  19:00:00,106.820310581,3.34274516797,25.1316986094,0.71108763791,26.8041601173,36.0181789539,1.10340312637,0.0,1.10340312637
 11/08  20:00:00,106.356314571,3.34274516797,24.5608460856,3.38673536133,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/08  21:00:00,93.4752408963,3.34274516797,24.1180568412,7.03094700101,16.0824960704,28.0885557216,1.10327128161,0.0,1.10327128161
 11/08  22:00:00,93.4498342455,3.34274516797,23.8128561904,8.59513660533,16.0824960704,26.8041601173,1.10302750139,0.0,1.10302750139
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293962651,0.0,1.10293962651
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293685945,0.0,1.10293685945
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303332568,0.0,1.10303332568
 11/09  07:00:00,87.9141666125,3.37541482001,22.782347059,22.6071378555,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,81.4156603151,3.34274516797,17.0474268287,12.2527625218,16.0824960704,32.6817896323,1.10337024139,0.0,1.10337024139
 11/09  09:00:00,149.502033403,3.60820956712,23.7212743877,3.51330875651,48.2474882111,70.4033123869,1.10388795107,0.0,1.10388795107
 11/09  10:00:00,146.596454847,3.93229693399,31.0530183231,1.30047032693,48.2474882111,62.0547409583,2.18789765367,0.0,2.18789765367
 11/09  11:00:00,149.275881001,4.35615281211,36.3049053177,0.230747014618,48.2474882111,60.1281475517,1.104062389,0.0,1.104062389
 11/09  12:00:00,152.959127398,4.71781169426,37.9306464406,0.0,48.2474882111,62.0547409583,2.18854448754,0.0,2.18854448754
 11/09  13:00:00,152.38105829,4.89072997551,37.7240075583,0.0,48.2474882111,61.5103924513,2.18894077007,0.0,2.18894077007
 11/09  14:00:00,155.35386208,5.02546162731,38.4122366836,0.0,48.2474882111,63.6602354638,2.18880464859,0.0,2.18880464859
 11/09  15:00:00,150.921616778,4.91186004385,37.625680877,0.0,48.2474882111,60.1281475517,1.10384025283,0.0,1.10384025283
 11/09  16:00:00,150.796336579,4.85567118375,37.5565895387,0.0,48.2474882111,60.1281475517,2.18763042525,0.0,2.18763042525
 11/09  17:00:00,151.308335773,4.51366821039,35.5207015963,0.0,48.2474882111,63.0180376616,1.10412343395,0.0,1.10412343395
 11/09  18:00:00,144.992503988,3.9158822933,30.8782360473,0.0,37.5258241642,62.7947880557,1.10367985225,0.0,1.10367985225
 11/09  19:00:00,107.360479158,3.34274516797,26.2001933637,0.182761461437,26.8041601173,36.0181789539,1.10344459925,0.0,1.10344459925
 11/09  20:00:00,105.111568971,3.34274516797,25.1943496238,1.50848622271,26.8041601173,33.4493877451,1.10324169847,0.0,1.10324169847
 11/09  21:00:00,92.1338804728,3.34274516797,24.4505627782,5.35708064051,16.0824960704,28.0885557216,1.10329443791,0.0,1.10329443791
 11/09  22:00:00,92.2859100562,3.34274516797,23.9243511294,7.31971747707,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294014012,0.0,1.10294014012
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293715449,0.0,1.10293715449
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293999193,0.0,1.10293999193
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,84.443651226,3.39694296827,23.4183942903,18.4790470894,5.36083202345,21.4433280938,1.10305444588,0.0,1.10305444588
 11/10  08:00:00,80.2323990548,3.34274516797,18.6227735749,9.49415451518,16.0824960704,32.6817896323,1.10333940349,0.0,1.10333940349
 11/10  09:00:00,151.712195525,3.64350630074,27.073633643,2.33581488918,48.2474882111,70.4033123869,1.10399673841,0.0,1.10399673841
 11/10  10:00:00,148.509923678,3.98300047557,33.7341161795,0.482137759921,48.2474882111,62.0547409583,1.10400748478,0.0,1.10400748478
 11/10  11:00:00,150.068671319,4.39761821766,37.2723517044,0.0146255403833,48.2474882111,60.1281475517,2.18800117749,0.0,2.18800117749
 11/10  12:00:00,156.117485992,4.87286280907,40.9339539197,0.0,48.2474882111,62.0547409583,2.18851781349,0.0,2.18851781349
 11/10  13:00:00,155.546330461,5.01697213684,40.763037568,0.0,48.2474882111,61.5103924513,2.18902398658,0.0,2.18902398658
 11/10  14:00:00,157.290167328,5.21354081648,40.1604627425,0.0,48.2474882111,63.6602354638,2.18884221688,0.0,2.18884221688
 11/10  15:00:00,154.4671376,5.22692893504,40.8561328076,0.0,48.2474882111,60.1281475517,1.10377471983,0.0,1.10377471983
 11/10  16:00:00,154.772651014,5.21012595135,41.178449206,0.0,48.2474882111,60.1281475517,1.10380964105,0.0,1.10380964105
 11/10  17:00:00,155.405570643,4.86806951129,39.2635351646,0.0,48.2474882111,63.0180376616,2.18835283721,0.0,2.18835283721
 11/10  18:00:00,147.488894011,4.06897555818,33.2215328052,0.0,37.5258241642,62.7947880557,1.10361588265,0.0,1.10361588265
 11/10  19:00:00,108.917045911,3.34274516797,27.8020907621,0.137430815599,26.8041601173,36.0181789539,1.10344396097,0.0,1.10344396097
 11/10  20:00:00,106.119304634,3.34274516797,26.6682961248,1.04227538446,26.8041601173,33.4493877451,1.10327374486,0.0,1.10327374486
 11/10  21:00:00,92.3871678001,3.34274516797,25.5785692663,4.48236147968,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/10  22:00:00,91.7355940538,3.34274516797,23.8295777963,6.86417480774,16.0824960704,26.8041601173,1.10305724479,0.0,1.10305724479
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293506103,0.0,1.10293506103
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291006136,0.0,1.10291006136
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295633984,0.0,1.10295633984
 11/11  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029432849,0.0,1.1029432849
 11/11  09:00:00,21.3972249899,0.275127455994,2.35074535773,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,35.6944455772,1.77113820144,15.1519551996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,40.7184726195,2.36645923617,19.5806612071,0.0,2.68041601173,16.0824960704,1.10294311607,0.0,1.10294311607
 11/11  12:00:00,43.3388182039,2.68467129501,21.8827947327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,42.094220235,2.55699602297,20.7658720359,0.0,2.68041601173,16.0824960704,1.10302701917,0.0,1.10302701917
 11/11  14:00:00,44.4889565921,2.79836321264,22.9192412033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,42.755576825,2.59163575715,21.3925888917,0.0,2.68041601173,16.0824960704,1.10302566333,0.0,1.10302566333
 11/11  16:00:00,43.9448346337,2.65110801573,22.5223744418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,34.3065555569,1.68366506688,13.8515383138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291028557,0.0,1.10291028557
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029064083,0.0,1.1029064083
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290849334,0.0,1.10290849334
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290457315,0.0,1.10290457315
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291277397,0.0,1.10291277397
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290051479,0.0,1.10290051479
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291194904,0.0,1.10291194904
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028120087,0.0,1.1028120087
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297101408,0.0,1.10297101408
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289895337,0.0,1.10289895337
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291156788,0.0,1.10291156788
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291226162,0.0,1.10291226162
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294208731,0.0,1.10294208731
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293767312,0.0,1.10293767312
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,94.8372122118,3.36581525299,20.9170657698,31.4050643109,5.36083202345,21.4433280938,1.1030659412,0.0,1.1030659412
 11/13  08:00:00,87.3091781227,3.34274516797,12.0167370644,23.1769700936,16.0824960704,32.6817896323,1.10337386207,0.0,1.10337386207
 11/13  09:00:00,144.520301115,3.5242919805,16.5966301986,5.7401382441,48.2474882111,70.4033123869,1.10396324852,0.0,1.10396324852
 11/13  10:00:00,138.439019094,3.61113445903,21.4143574645,3.10285790688,48.2474882111,62.0547409583,1.10408262247,0.0,1.10408262247
 11/13  11:00:00,140.391165405,4.03245767408,26.6710054172,1.30362645667,48.2474882111,60.1281475517,2.18816836956,0.0,2.18816836956
 11/13  12:00:00,146.057350841,4.52176244455,30.8307975161,0.3941216173,48.2474882111,62.0547409583,2.18847042338,0.0,2.18847042338
 11/13  13:00:00,148.482976184,4.75220693104,33.7998978637,0.164550633066,48.2474882111,61.5103924513,2.18929026107,0.0,2.18929026107
 11/13  14:00:00,152.394793506,4.87139683314,35.6072329034,0.0,48.2474882111,63.6602354638,2.18914244841,0.0,2.18914244841
 11/13  15:00:00,149.879731291,4.69013209095,36.8055233436,0.0,48.2474882111,60.1281475517,1.10391594401,0.0,1.10391594401
 11/13  16:00:00,150.667796004,4.59969511659,37.6840250302,0.0,48.2474882111,60.1281475517,1.10379527501,0.0,1.10379527501
 11/13  17:00:00,151.111258473,4.31802279728,35.5192697091,0.0,48.2474882111,63.0180376616,2.18812445335,0.0,2.18812445335
 11/13  18:00:00,143.956206553,3.79695758184,29.9608633238,0.0,37.5258241642,62.7947880557,1.10368532398,0.0,1.10368532398
 11/13  19:00:00,106.592210774,3.34274516797,24.8616215855,0.753064855789,26.8041601173,36.0181789539,1.10341335248,0.0,1.10341335248
 11/13  20:00:00,105.492603067,3.34274516797,23.7684503197,3.31541962263,26.8041601173,33.4493877451,1.10327638988,0.0,1.10327638988
 11/13  21:00:00,92.1290887327,3.34274516797,22.5601707039,7.2426809747,16.0824960704,28.0885557216,1.10334699916,0.0,1.10334699916
 11/13  22:00:00,90.7605235892,3.34274516797,20.1629283776,9.55575376189,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294060141,0.0,1.10294060141
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294258071,0.0,1.10294258071
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293523369,0.0,1.10293523369
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,93.0699118557,3.3710627722,21.0898364906,29.4597457149,5.36083202345,21.4433280938,1.10305217336,0.0,1.10305217336
 11/14  08:00:00,83.3668439903,3.34274516797,13.5877512608,17.6636217648,16.0824960704,32.6817896323,1.10334745834,0.0,1.10334745834
 11/14  09:00:00,146.076776057,3.573268277,18.8855560335,4.95871105457,48.2474882111,70.4033123869,1.10392787945,0.0,1.10392787945
 11/14  10:00:00,139.492289605,3.70271751471,22.821832751,2.65707007584,48.2474882111,62.0547409583,1.10404962593,0.0,1.10404962593
 11/14  11:00:00,141.419633431,4.10690437806,27.9341561945,0.994497001331,48.2474882111,60.1281475517,2.18811941686,0.0,2.18811941686
 11/14  12:00:00,147.611819978,4.59029892261,32.4501505517,0.260701239692,48.2474882111,62.0547409583,2.18869602254,0.0,2.18869602254
 11/14  13:00:00,149.144381931,4.77618240581,34.5278442819,0.07403448677,48.2474882111,61.5103924513,2.18926640526,0.0,2.18926640526
 11/14  14:00:00,153.418254876,4.93312404514,36.5689670622,0.0,48.2474882111,63.6602354638,2.18913090607,0.0,2.18913090607
 11/14  15:00:00,149.989447141,4.81174840227,36.7936228817,0.0,48.2474882111,60.1281475517,1.10391284669,0.0,1.10391284669
 11/14  16:00:00,149.677905912,4.77497568393,36.5188543708,0.0,48.2474882111,60.1281475517,1.10379432757,0.0,1.10379432757
 11/14  17:00:00,150.747390505,4.48703661714,34.9863879213,0.0,48.2474882111,63.0180376616,2.18813262605,0.0,2.18813262605
 11/14  18:00:00,143.61020317,3.86708230597,29.5447352169,0.0,37.5258241642,62.7947880557,1.10369184594,0.0,1.10369184594
 11/14  19:00:00,105.564740447,3.34274516797,24.3997910626,0.187425051308,26.8041601173,36.0181789539,1.10342026091,0.0,1.10342026091
 11/14  20:00:00,102.885967761,3.34274516797,22.6952987956,1.78193584089,26.8041601173,33.4493877451,1.10328267919,0.0,1.10328267919
 11/14  21:00:00,89.7222272206,3.34274516797,21.6998595215,5.69613064504,16.0824960704,28.0885557216,1.10328832354,0.0,1.10328832354
 11/14  22:00:00,89.0736322804,3.34274516797,20.3832075771,7.64858325358,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293863007,0.0,1.10293863007
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294210577,0.0,1.10294210577
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294321316,0.0,1.10294321316
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,83.2845936121,3.38934111296,21.3353601337,19.4106254874,5.36083202345,21.4433280938,1.10306303694,0.0,1.10306303694
 11/15  08:00:00,83.3209329127,3.34274516797,15.9168179587,15.2886439894,16.0824960704,32.6817896323,1.1033632913,0.0,1.1033632913
 11/15  09:00:00,145.140140775,3.59444149314,19.2870972862,3.59936130413,48.2474882111,70.4033123869,1.10395544585,0.0,1.10395544585
 11/15  10:00:00,138.687250675,3.72560494431,22.7736016589,1.87737480874,48.2474882111,62.0547409583,1.10407913788,0.0,1.10407913788
 11/15  11:00:00,140.250987742,4.1070391613,27.0819443358,0.677928387616,48.2474882111,60.1281475517,2.1881864804,0.0,2.1881864804
 11/15  12:00:00,143.792250767,4.51130277614,28.7788318124,0.191446914673,48.2474882111,62.0547409583,2.18851469862,0.0,2.18851469862
 11/15  13:00:00,142.04027435,4.67235466821,27.4267998644,0.174799060961,48.2474882111,61.5103924513,2.18936735952,0.0,2.18936735952
 11/15  14:00:00,143.633089481,4.78355914842,26.9333665637,0.0,48.2474882111,63.6602354638,2.18924294948,0.0,2.18924294948
 11/15  15:00:00,139.313145919,4.57700261971,26.3520674428,0.0,48.2474882111,60.1281475517,1.1038017141,0.0,1.1038017141
 11/15  16:00:00,137.847969648,4.35986347418,25.1040303171,0.0,48.2474882111,60.1281475517,1.10384825509,0.0,1.10384825509
 11/15  17:00:00,139.156825607,4.1668207254,23.7160389144,0.0,48.2474882111,63.0180376616,2.1882564092,0.0,2.1882564092
 11/15  18:00:00,134.21184366,3.79155873171,20.0830776967,0.138821583997,37.5258241642,62.7947880557,1.10370010285,0.0,1.10370010285
 11/15  19:00:00,99.9020843259,3.34274516797,15.5479674392,3.37659255343,26.8041601173,36.0181789539,1.10347218436,0.0,1.10347218436
 11/15  20:00:00,99.2278826343,3.34274516797,13.6346351573,7.18451435259,26.8041601173,33.4493877451,1.10326996244,0.0,1.10326996244
 11/15  21:00:00,86.8791503056,3.34274516797,11.9986128257,12.5543004259,16.0824960704,28.0885557216,1.10333526536,0.0,1.10333526536
 11/15  22:00:00,88.5035852243,3.34274516797,10.4590629092,17.0026808653,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294457092,0.0,1.10294457092
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293860273,0.0,1.10293860273
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294179632,0.0,1.10294179632
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,103.873600489,3.35808184235,16.5644862292,44.8017655395,5.36083202345,21.4433280938,1.10308741038,0.0,1.10308741038
 11/16  08:00:00,88.924799243,3.34274516797,5.38218081957,31.4271474588,16.0824960704,32.6817896323,1.10341966611,0.0,1.10341966611
 11/16  09:00:00,141.194428104,3.5460955872,9.57092920876,9.41816261618,48.2474882111,70.4033123869,1.10394478804,0.0,1.10394478804
 11/16  10:00:00,133.483854811,3.52203833306,13.72441245,5.92673476401,48.2474882111,62.0547409583,2.18792385462,0.0,2.18792385462
 11/16  11:00:00,133.84504196,3.81610538943,18.0125063861,3.63235432788,48.2474882111,60.1281475517,1.10399217293,0.0,1.10399217293
 11/16  12:00:00,138.347797154,4.20181108666,21.3785446208,2.45677218269,48.2474882111,62.0547409583,2.18847356569,0.0,2.18847356569
 11/16  13:00:00,138.801088331,4.38011866982,22.5919045207,2.06274438385,48.2474882111,61.5103924513,2.18929098149,0.0,2.18929098149
 11/16  14:00:00,138.808397719,4.51000846573,22.3198689405,0.0623565442564,48.2474882111,63.6602354638,2.18891334103,0.0,2.18891334103
 11/16  15:00:00,134.11426936,4.29733378478,21.4328597187,0.0,48.2474882111,60.1281475517,1.10390799086,0.0,1.10390799086
 11/16  16:00:00,132.405462415,4.04607452494,19.9753120332,0.0,48.2474882111,60.1281475517,2.18766413426,0.0,2.18766413426
 11/16  17:00:00,133.965779233,3.83994377846,18.8011309768,0.0507385107676,48.2474882111,63.0180376616,1.10426511837,0.0,1.10426511837
 11/16  18:00:00,132.397201437,3.72904140858,16.44772262,2.0220517613,37.5258241642,62.7947880557,1.10380766795,0.0,1.10380766795
 11/16  19:00:00,101.193551918,3.34274516797,11.6571588231,8.55886876199,26.8041601173,36.0181789539,1.10358830943,0.0,1.10358830943
 11/16  20:00:00,101.767414403,3.34274516797,9.6047454001,13.7539358788,26.8041601173,33.4493877451,1.10330026356,0.0,1.10330026356
 11/16  21:00:00,91.8803334944,3.34274516797,7.89846300071,21.6556334396,16.0824960704,28.0885557216,1.10335090347,0.0,1.10335090347
 11/16  22:00:00,94.8205673376,3.34274516797,6.97434177815,26.8043841098,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298678365,0.0,1.10298678365
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294425342,0.0,1.10294425342
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294449745,0.0,1.10294449745
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304223123,0.0,1.10304223123
 11/17  07:00:00,110.74532486,3.34274516797,16.5062932749,51.7470195396,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,95.3102269133,3.34274516797,8.45028774232,34.7444682063,16.0824960704,32.6817896323,1.10335193212,0.0,1.10335193212
 11/17  09:00:00,144.392859202,3.52331867523,11.9113872812,10.2989125533,48.2474882111,70.4033123869,1.10399569879,0.0,1.10399569879
 11/17  10:00:00,134.517196127,3.46047557575,13.7246461953,7.02140509206,48.2474882111,62.0547409583,2.18811620336,0.0,2.18811620336
 11/17  11:00:00,133.27350127,3.67898779581,16.0398849737,5.17055264409,48.2474882111,60.1281475517,1.10382058878,0.0,1.10382058878
 11/17  12:00:00,136.215895748,4.04899835686,18.1248023629,3.73142576502,48.2474882111,62.0547409583,2.18845216796,0.0,2.18845216796
 11/17  13:00:00,137.172101654,4.26518223712,19.1651248202,3.97547383983,48.2474882111,61.5103924513,2.18931330077,0.0,2.18931330077
 11/17  14:00:00,136.833175798,4.41720972515,19.9843447872,0.515457516699,48.2474882111,63.6602354638,2.18927013662,0.0,2.18927013662
 11/17  15:00:00,132.407458376,4.15967567754,19.601738449,0.261968392602,48.2474882111,60.1281475517,2.18775307757,0.0,2.18775307757
 11/17  16:00:00,131.068792465,3.91519592128,18.3344600071,0.435060679756,48.2474882111,60.1281475517,1.10385995503,0.0,1.10385995503
 11/17  17:00:00,132.798589373,3.71961338499,16.5240358239,1.28097419774,48.2474882111,63.0180376616,1.10421280811,0.0,1.10421280811
 11/17  18:00:00,132.229188672,3.69848150384,13.8131207336,4.51920078688,37.5258241642,62.7947880557,2.18778860878,0.0,2.18778860878
 11/17  19:00:00,104.073725941,3.34274516797,10.1709136903,12.9252879178,26.8041601173,36.0181789539,1.10345784028,0.0,1.10345784028
 11/17  20:00:00,104.688723901,3.34274516797,9.01494018966,17.2650505872,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,95.2893514595,3.34274516797,8.10898109938,24.854133306,16.0824960704,28.0885557216,1.1033302001,0.0,1.1033302001
 11/17  22:00:00,96.9033366099,3.34274516797,7.85257478753,28.0089203727,16.0824960704,26.8041601173,1.10303964292,0.0,1.10303964292
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294025808,0.0,1.10294025808
