Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294279516,0.0,1.10294279516
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303463279,0.0,1.10303463279
 11/18  07:00:00,109.514859482,3.34274516797,16.8444970453,50.1783503905,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,79.3810023566,3.34274516797,7.33038124995,36.7576933098,5.36083202345,26.5809105114,1.1031228329,0.0,1.1031228329
 11/18  09:00:00,89.2878281335,3.34274516797,9.75088149291,18.0820565286,26.8041601173,31.2995447326,1.10324937908,0.0,1.10324937908
 11/18  10:00:00,91.6059481202,3.34853360396,15.4327445717,12.4648326928,26.8041601173,33.5472370403,1.10344607539,0.0,1.10344607539
 11/18  11:00:00,91.5098086371,3.4889660461,19.9018238948,8.72247814777,26.8041601173,32.583940337,0.02,0.0,0.02
 11/18  12:00:00,95.1209391857,3.68227173024,22.3880569513,7.40637764806,26.8041601173,34.8316326447,1.1034602024,0.0,1.1034602024
 11/18  13:00:00,94.3268104187,3.78700005286,24.1839064832,5.99606663093,26.8041601173,33.5472370403,1.10345905497,0.0,1.10345905497
 11/18  14:00:00,89.9494540932,3.85992607087,25.7477964579,2.55068552155,26.8041601173,30.9784458315,1.10340762276,0.0,1.10340762276
 11/18  15:00:00,62.2313646114,3.71036835868,25.5025548034,3.63705002915,8.04124803518,21.3317032909,1.10325707455,0.0,1.10325707455
 11/18  16:00:00,59.8461245632,3.48506554871,23.8348959592,4.42916723953,8.04124803518,20.0473076865,1.10320633892,0.0,1.10320633892
 11/18  17:00:00,59.4867210687,3.34536556638,21.6409116279,6.0823491575,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/18  18:00:00,66.4605327786,3.34274516797,19.4247918528,13.1257168416,2.68041601173,18.0090894769,1.10300834534,0.0,1.10300834534
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300482791,0.0,1.10300482791
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307548096,0.0,1.10307548096
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292946444,0.0,1.10292946444
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291040622,0.0,1.10291040622
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300994734,0.0,1.10300994734
 11/19  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291538679,0.0,1.10291538679
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294597099,0.0,1.10294597099
 11/19  12:00:00,22.4027206558,0.366836607992,3.26453187162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,28.2670205545,0.963665075119,8.53200330314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,41.6470843061,2.42925184777,20.4464802821,0.0,2.68041601173,16.0824960704,1.10312519265,0.0,1.10312519265
 11/19  15:00:00,42.1494812752,2.62356998807,20.754559111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,40.4396940956,2.43238385704,19.2359580624,0.0,2.68041601173,16.0824960704,1.10296996674,0.0,1.10296996674
 11/19  17:00:00,32.6480944275,1.5633968559,12.3133453954,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291611243,0.0,1.10291611243
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291289315,0.0,1.10291289315
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291176272,0.0,1.10291176272
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294622066,0.0,1.10294622066
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293985197,0.0,1.10293985197
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  07:00:00,91.7729773716,3.34274516797,23.1088059038,23.7048260885,5.36083202345,21.4433280938,1.1030109134,0.0,1.1030109134
 11/20  08:00:00,85.5572728721,3.34274516797,18.1204678065,15.321334101,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/20  09:00:00,152.310330428,3.52349246563,26.5104894143,3.61710785596,48.2474882111,70.4033123869,2.18758172744,0.0,2.18758172744
 11/20  10:00:00,148.642439549,3.77850485852,33.2168534751,1.336411952,48.2474882111,62.0547409583,1.10397363602,0.0,1.10397363602
 11/20  11:00:00,149.537404265,4.1703788334,36.5711081118,0.411841463267,48.2474882111,60.1281475517,2.1880170042,0.0,2.1880170042
 11/20  12:00:00,154.704321117,4.5370442381,39.7752982695,0.0813093459267,48.2474882111,62.0547409583,2.18867279246,0.0,2.18867279246
 11/20  13:00:00,156.10194647,4.74371011007,41.5602196182,0.0316959850341,48.2474882111,61.5103924513,2.18932893816,0.0,2.18932893816
 11/20  14:00:00,158.476127033,4.90393970199,41.6560235622,0.0,48.2474882111,63.6602354638,2.18926447978,0.0,2.18926447978
 11/20  15:00:00,153.184266235,4.73463057568,40.0655598028,0.0,48.2474882111,60.1281475517,1.10381851179,0.0,1.10381851179
 11/20  16:00:00,150.607962114,4.52309194337,37.7007943136,0.0,48.2474882111,60.1281475517,2.18766854068,0.0,2.18766854068
 11/20  17:00:00,150.26345868,4.11905655409,34.8704361591,0.0,48.2474882111,63.0180376616,1.10420328338,0.0,1.10420328338
 11/20  18:00:00,145.300709716,3.76779153011,31.3345325382,0.0,37.5258241642,62.7947880557,1.10373411335,0.0,1.10373411335
 11/20  19:00:00,109.241811764,3.34274516797,27.5353032622,0.728984168314,26.8041601173,36.0181789539,1.10354272767,0.0,1.10354272767
 11/20  20:00:00,108.599434876,3.34274516797,27.0345270432,3.15617470815,26.8041601173,33.4493877451,1.10327871353,0.0,1.10327871353
 11/20  21:00:00,95.0763369365,3.34274516797,25.8113104415,6.93878944089,16.0824960704,28.0885557216,1.10333301507,0.0,1.10333301507
 11/20  22:00:00,94.4343629246,3.34274516797,24.8681509972,8.52437047776,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298460467,0.0,1.10298460467
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294326635,0.0,1.10294326635
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294461809,0.0,1.10294461809
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304403174,0.0,1.10304403174
 11/21  07:00:00,85.9673584557,3.37184941159,25.1694612896,15.8094475431,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  08:00:00,87.7664298364,3.34274516797,20.2866625289,15.3642963427,16.0824960704,32.6817896323,1.1034392912,0.0,1.1034392912
 11/21  09:00:00,149.319238122,3.56859840296,24.1139601635,2.97743886371,48.2474882111,70.4033123869,1.10401354154,0.0,1.10401354154
 11/21  10:00:00,142.749088902,3.44515855324,27.7865327947,1.20672829055,48.2474882111,62.0547409583,2.18784683189,0.0,2.18784683189
 11/21  11:00:00,141.400672058,3.42065127694,29.2640720407,0.331872883317,48.2474882111,60.1281475517,1.10398882125,0.0,1.10398882125
 11/21  12:00:00,142.703872602,3.49800632408,28.7872134157,0.107983598304,48.2474882111,62.0547409583,2.18860015075,0.0,2.18860015075
 11/21  13:00:00,141.21388678,3.57667215318,27.5550843754,0.315809494925,48.2474882111,61.5103924513,2.18952532726,0.0,2.18952532726
 11/21  14:00:00,142.884071316,3.60044865348,27.3674588936,0.0,48.2474882111,63.6602354638,2.188982301,0.0,2.188982301
 11/21  15:00:00,139.771522115,3.50392351088,27.8835227477,0.0,48.2474882111,60.1281475517,2.18807342751,0.0,2.18807342751
 11/21  16:00:00,140.481181811,3.5100859661,28.5870199881,0.0,48.2474882111,60.1281475517,1.10383115851,0.0,1.10383115851
 11/21  17:00:00,144.155947182,3.6104538701,29.2228189398,0.0487084057356,48.2474882111,63.0180376616,2.18838655315,0.0,2.18838655315
 11/21  18:00:00,143.509214198,3.70168543918,28.1351986098,1.47394450138,37.5258241642,62.7947880557,1.10367959024,0.0,1.10367959024
 11/21  19:00:00,110.733395142,3.34274516797,24.3608826703,5.39498813804,26.8041601173,36.0181789539,1.10350433482,0.0,1.10350433482
 11/21  20:00:00,108.166259645,3.34274516797,22.8106024639,6.94692405703,26.8041601173,33.4493877451,1.10326343259,0.0,1.10326343259
 11/21  21:00:00,94.1097551372,3.34274516797,21.7983516619,9.98516642121,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/21  22:00:00,94.6637040739,3.34274516797,21.4216923394,12.2001702848,16.0824960704,26.8041601173,1.10306300545,0.0,1.10306300545
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294592873,0.0,1.10294592873
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294701989,0.0,1.10294701989
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294730062,0.0,1.10294730062
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,86.5254507692,3.36798499781,25.2332519663,16.3076135937,5.36083202345,21.4433280938,1.10301155493,0.0,1.10301155493
 11/22  08:00:00,91.4079672487,3.34274516797,22.4765616056,16.8159346783,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/22  09:00:00,152.02827496,3.55677892484,25.4473968413,4.36485850209,48.2474882111,70.4033123869,2.18771041043,0.0,2.18771041043
 11/22  10:00:00,143.089019907,3.5003048439,27.8803438563,1.39770194368,48.2474882111,62.0547409583,1.10409314521,0.0,1.10409314521
 11/22  11:00:00,144.086706104,3.76360604389,31.5990407746,0.339983428193,48.2474882111,60.1281475517,2.18802094328,0.0,2.18802094328
 11/22  12:00:00,144.646439343,3.54994549731,30.5938342694,0.191990313217,48.2474882111,62.0547409583,2.18871685937,0.0,2.18871685937
 11/22  13:00:00,143.234808246,3.57903870009,29.4995280029,0.389920786571,48.2474882111,61.5103924513,2.18938922599,0.0,2.18938922599
 11/22  14:00:00,146.01420745,3.71922346181,30.3788202189,0.0,48.2474882111,63.6602354638,2.18934768161,0.0,2.18934768161
 11/22  15:00:00,145.01787116,3.87678297202,32.7570123307,0.0,48.2474882111,60.1281475517,1.10385733774,0.0,1.10385733774
 11/22  16:00:00,144.511411811,3.70185462724,32.425481327,0.0,48.2474882111,60.1281475517,2.1877631837,0.0,2.1877631837
 11/22  17:00:00,146.641367218,3.67186393253,31.6955373187,0.0,48.2474882111,63.0180376616,1.10426546956,0.0,1.10426546956
 11/22  18:00:00,144.452030573,3.73058287796,30.5230620474,0.0,37.5258241642,62.7947880557,1.1037404242,0.0,1.1037404242
 11/22  19:00:00,110.460087814,3.34274516797,26.7240874276,2.75847605307,26.8041601173,36.0181789539,1.10360426901,0.0,1.10360426901
 11/22  20:00:00,108.842110872,3.34274516797,25.0464172705,5.38696047752,26.8041601173,33.4493877451,1.10333067224,0.0,1.10333067224
 11/22  21:00:00,94.8734119912,3.34274516797,24.0744397355,8.47273520166,16.0824960704,28.0885557216,1.10330986686,0.0,1.10330986686
 11/22  22:00:00,94.65709414,3.34274516797,23.6999870078,9.9152656825,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302463325,0.0,1.10302463325
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290820625,0.0,1.10290820625
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291567151,0.0,1.10291567151
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301152701,0.0,1.10301152701
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029487566,0.0,1.1029487566
 11/23  10:00:00,20.7658067424,0.183418303996,1.81103626223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,37.5231821565,1.74647893052,17.0053510498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,43.1825029092,2.43501279503,21.976137938,0.0,2.68041601173,16.0824960704,1.1030328434,0.0,1.1030328434
 11/23  13:00:00,43.312360943,2.61599929175,21.925009475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  14:00:00,35.7098818935,1.80441631972,15.1341133976,0.0,2.68041601173,16.0824960704,1.10308436041,0.0,1.10308436041
 11/23  15:00:00,45.0928244102,2.80784773808,23.513624496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  16:00:00,39.452637981,2.20918122931,18.4721045755,0.0,2.68041601173,16.0824960704,1.10296770883,0.0,1.10296770883
 11/23  17:00:00,29.0182165895,1.11424838932,9.13261602403,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291536929,0.0,1.10291536929
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300369966,0.0,1.10300369966
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291739488,0.0,1.10291739488
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294175119,0.0,1.10294175119
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294254343,0.0,1.10294254343
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,82.7554073701,3.38412114624,28.7101491863,9.0445368262,5.36083202345,21.4433280938,1.10301183825,0.0,1.10301183825
 11/24  08:00:00,89.8148344566,3.34274516797,26.7838256659,10.915537826,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/24  09:00:00,154.595326066,3.53824805675,30.0207635869,2.37707373022,48.2474882111,70.4033123869,2.18790065827,0.0,2.18790065827
 11/24  10:00:00,145.417646734,3.45409712137,31.3482182003,0.304662148785,48.2474882111,62.0547409583,1.10412726775,0.0,1.10412726775
 11/24  11:00:00,145.757974066,3.77159326884,33.6023049403,0.0,48.2474882111,60.1281475517,2.18816199438,0.0,2.18816199438
 11/24  12:00:00,147.904730181,3.7653587069,33.8287022109,0.0,48.2474882111,62.0547409583,2.1886453315,0.0,2.1886453315
 11/24  13:00:00,149.920258892,3.90778864547,36.2461494898,0.0,48.2474882111,61.5103924513,2.18935687206,0.0,2.18935687206
 11/24  14:00:00,150.840853696,3.67561103738,35.2490788896,0.0,48.2474882111,63.6602354638,2.189337327,0.0,2.189337327
 11/24  15:00:00,144.59136212,3.53044383364,32.6768424296,0.0,48.2474882111,60.1281475517,1.1038565426,0.0,1.1038565426
 11/24  16:00:00,143.068594929,3.52988424429,31.154634828,0.0,48.2474882111,60.1281475517,2.18777548645,0.0,2.18777548645
 11/24  17:00:00,145.524080531,3.65827115618,30.5918434079,0.0,48.2474882111,63.0180376616,1.10428247831,0.0,1.10428247831
 11/24  18:00:00,144.623176666,3.70802078011,30.4650958335,0.251674404708,37.5258241642,62.7947880557,1.10375708098,0.0,1.10375708098
 11/24  19:00:00,113.122636623,3.34274516797,28.4394038209,3.70570846902,26.8041601173,36.0181789539,1.10362510602,0.0,1.10362510602
 11/24  20:00:00,111.756438649,3.34274516797,28.0605257702,5.28717975462,26.8041601173,33.4493877451,1.10334895562,0.0,1.10334895562
 11/24  21:00:00,97.200622332,3.34274516797,27.6604404392,7.21394483874,16.0824960704,28.0885557216,1.10333021538,0.0,1.10333021538
 11/24  22:00:00,96.5041103074,3.34274516797,27.3258244593,8.1364443984,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306419376,0.0,1.10306419376
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294638208,0.0,1.10294638208
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294657457,0.0,1.10294657457
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304283591,0.0,1.10304283591
 11/25  07:00:00,83.4557226344,3.37567968293,29.5028874309,8.96055530925,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,75.2956367859,3.34274516797,28.1962592235,11.8064497655,5.36083202345,26.5809105114,1.10313966914,0.0,1.10313966914
 11/25  09:00:00,96.9878953535,3.34274516797,31.2962064482,4.2367987933,26.8041601173,31.2995447326,1.10330889382,0.0,1.10330889382
 11/25  10:00:00,99.5667338193,3.39295665153,33.5906678707,2.22327204536,26.8041601173,33.5472370403,0.02,0.0,0.02
 11/25  11:00:00,101.10311662,3.71980994811,37.0327306324,0.954035491248,26.8041601173,32.583940337,1.1034821758,0.0,1.1034821758
 11/25  12:00:00,105.106449611,3.97897474257,39.252981023,0.230260989113,26.8041601173,34.8316326447,1.10345006392,0.0,1.10345006392
 11/25  13:00:00,102.35054163,3.8707534783,38.1156994788,0.00425142166793,26.8041601173,33.5472370403,1.10346171213,0.0,1.10346171213
 11/25  14:00:00,103.617657572,4.1451405576,41.6814709714,0.0,26.8041601173,30.9784458315,1.10342229854,0.0,1.10342229854
 11/25  15:00:00,74.6024330951,4.05634969694,41.164691978,0.0,8.04124803518,21.3317032909,1.10327728794,0.0,1.10327728794
 11/25  16:00:00,70.6699089997,3.80054978049,38.6579050667,0.114458336675,8.04124803518,20.0473076865,1.10323074407,0.0,1.10323074407
 11/25  17:00:00,67.521688441,3.46121366093,34.77915215,0.863227913238,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/25  18:00:00,71.2771753447,3.34274516797,31.9727012647,2.92711666252,2.68041601173,18.0090894769,1.10302002761,0.0,1.10302002761
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301526718,0.0,1.10301526718
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308133121,0.0,1.10308133121
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294786416,0.0,1.10294786416
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291798596,0.0,1.10291798596
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300554447,0.0,1.10300554447
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291870305,0.0,1.10291870305
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295077639,0.0,1.10295077639
 11/26  12:00:00,39.6422597196,1.79380406838,19.077103475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,47.3260010636,2.79191630635,25.7627325811,0.0,2.68041601173,16.0824960704,1.10303052442,0.0,1.10303052442
 11/26  14:00:00,38.7425477871,1.99007584404,17.9811197668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,46.54469232,2.81986983155,24.9534703122,0.0,2.68041601173,16.0824960704,1.1030161305,0.0,1.1030161305
 11/26  16:00:00,40.3487467084,2.24937864035,19.3280158919,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,33.6980504624,1.54975737628,13.3769409099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,33.0478152559,0.195475722451,1.74432069056,0.0,2.68041601173,16.0824960704,1.1029131902,0.0,1.1029131902
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291733177,0.0,1.10291733177
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291377063,0.0,1.10291377063
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295013253,0.0,1.10295013253
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295019615,0.0,1.10295019615
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,102.151874587,3.36732733263,20.0368352218,37.1311118211,5.36083202345,21.4433280938,1.10306959713,0.0,1.10306959713
 11/27  08:00:00,93.5631286924,3.34274516797,6.46607622795,34.9815814997,16.0824960704,32.6817896323,1.10341579263,0.0,1.10341579263
 11/27  09:00:00,140.096848258,3.51583908898,9.41801769021,8.50375078701,48.2474882111,70.4033123869,1.10397524629,0.0,1.10397524629
 11/27  10:00:00,131.1773111,3.45859189496,12.8210014691,4.58704847263,48.2474882111,62.0547409583,2.18820952161,0.0,2.18820952161
 11/27  11:00:00,131.93994949,3.77396607393,16.8503369525,2.9315706063,48.2474882111,60.1281475517,1.10411578516,0.0,1.10411578516
 11/27  12:00:00,137.37954294,4.23853302032,21.0696887731,1.76065188311,48.2474882111,62.0547409583,2.18883948449,0.0,2.18883948449
 11/27  13:00:00,138.492384866,4.43120082732,23.0806291992,1.21423408294,48.2474882111,61.5103924513,2.18949210545,0.0,2.18949210545
 11/27  14:00:00,141.018429848,4.66088054947,24.4413855292,0.0,48.2474882111,63.6602354638,2.18918118293,0.0,2.18918118293
 11/27  15:00:00,138.049784833,4.47410464795,25.191604328,0.0,48.2474882111,60.1281475517,2.1881415516,0.0,2.1881415516
 11/27  16:00:00,138.554244012,4.28962826322,25.880539892,0.0,48.2474882111,60.1281475517,1.10388186335,0.0,1.10388186335
 11/27  17:00:00,139.828785305,4.05625202776,24.4985673105,0.0,48.2474882111,63.0180376616,2.18855830576,0.0,2.18855830576
 11/27  18:00:00,137.365042968,3.73941163715,20.5654305657,0.394481784142,37.5258241642,62.7947880557,1.10363559336,0.0,1.10363559336
 11/27  19:00:00,101.283729285,3.34274516797,15.8969749724,4.4092299798,26.8041601173,36.0181789539,1.10349061827,0.0,1.10349061827
 11/27  20:00:00,100.528550147,3.34274516797,13.8689282419,8.25088878119,26.8041601173,33.4493877451,1.10327447891,0.0,1.10327447891
 11/27  21:00:00,88.9372335399,3.34274516797,12.7298706684,13.8811258174,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/27  22:00:00,90.1321765374,3.34274516797,11.3759552872,17.7143798004,16.0824960704,26.8041601173,1.10320344503,0.0,1.10320344503
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294726423,0.0,1.10294726423
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294728622,0.0,1.10294728622
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029465041,0.0,1.1029465041
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,104.614812149,3.35126960659,16.5577132374,43.0892290936,5.36083202345,21.4433280938,1.10302023074,0.0,1.10302023074
 11/28  08:00:00,96.2868820571,3.34274516797,7.04417199256,37.1272390999,16.0824960704,32.6817896323,1.1034574237,0.0,1.1034574237
 11/28  09:00:00,142.98196706,3.52961900917,10.6731829705,10.1199243884,48.2474882111,70.4033123869,1.10401808884,0.0,1.10401808884
 11/28  10:00:00,134.299412538,3.47050781009,14.9563351309,5.56190033303,48.2474882111,62.0547409583,2.18810049704,0.0,2.18810049704
 11/28  11:00:00,135.474614898,3.82276469761,20.1140075855,3.15376675751,48.2474882111,60.1281475517,1.10406540975,0.0,1.10406540975
 11/28  12:00:00,141.377096182,4.35300904027,25.2811128583,1.43230502022,48.2474882111,62.0547409583,2.1887456112,0.0,2.1887456112
 11/28  13:00:00,142.810624705,4.64208759595,27.4786610717,0.92355528127,48.2474882111,61.5103924513,2.18940850955,0.0,2.18940850955
 11/28  14:00:00,145.202018397,4.76183066111,28.5240239667,0.0,48.2474882111,63.6602354638,2.18949773881,0.0,2.18949773881
 11/28  15:00:00,141.419498289,4.49853999761,28.5368824349,0.0,48.2474882111,60.1281475517,2.18801632358,0.0,2.18801632358
 11/28  16:00:00,139.973480097,4.21940190101,27.3700023394,0.0,48.2474882111,60.1281475517,1.10385547282,0.0,1.10385547282
 11/28  17:00:00,140.191972754,3.93850687123,24.9794999156,0.0,48.2474882111,63.0180376616,2.18850997315,0.0,2.18850997315
 11/28  18:00:00,138.859527595,3.73413344153,22.0700638648,0.389611308391,37.5258241642,62.7947880557,1.10361742698,0.0,1.10361742698
 11/28  19:00:00,104.300228064,3.34274516797,18.7869897,4.53571403097,26.8041601173,36.0181789539,1.10347583647,0.0,1.10347583647
 11/28  20:00:00,103.557263235,3.34274516797,17.425162337,7.72336777363,26.8041601173,33.4493877451,1.1032637469,0.0,1.1032637469
 11/28  21:00:00,90.9126629973,3.34274516797,15.8036167821,12.7828091611,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/28  22:00:00,91.5021129904,3.34274516797,13.8192905014,16.6409810393,16.0824960704,26.8041601173,1.10319668227,0.0,1.10319668227
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295039164,0.0,1.10295039164
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295062395,0.0,1.10295062395
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029501261,0.0,1.1029501261
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  07:00:00,106.381412892,3.34733045273,18.1153575601,43.302124668,5.36083202345,21.4433280938,1.10302006052,0.0,1.10302006052
 11/29  08:00:00,96.9852377569,3.34274516797,6.95955583418,37.910210958,16.0824960704,32.6817896323,1.10345207771,0.0,1.10345207771
 11/29  09:00:00,144.215358103,3.52986329192,12.5572962695,9.46895784915,48.2474882111,70.4033123869,1.1040130272,0.0,1.1040130272
 11/29  10:00:00,137.277054329,3.53732697128,18.3897812488,5.03927684592,48.2474882111,62.0547409583,2.18809628769,0.0,2.18809628769
 11/29  11:00:00,139.768568974,3.99194972088,24.7252336439,2.66730975259,48.2474882111,60.1281475517,1.10406834916,0.0,1.10406834916
 11/29  12:00:00,144.519985773,4.4475556559,28.4652942887,1.29646656462,48.2474882111,62.0547409583,2.18876137456,0.0,2.18876137456
 11/29  13:00:00,145.542155466,4.65273545475,30.0383691182,1.08473013605,48.2474882111,61.5103924513,2.18943759058,0.0,2.18943759058
 11/29  14:00:00,148.207021008,4.78415207652,31.5067051628,0.0,48.2474882111,63.6602354638,2.18924116735,0.0,2.18924116735
 11/29  15:00:00,144.310168975,4.52423706209,31.4018560557,0.0,48.2474882111,60.1281475517,2.1880585859,0.0,2.1880585859
 11/29  16:00:00,143.421362806,4.26242263463,30.7748643148,0.0,48.2474882111,60.1281475517,1.10387916238,0.0,1.10387916238
 11/29  17:00:00,143.78322266,4.00549996972,28.503756723,0.0,48.2474882111,63.0180376616,2.1885717419,0.0,2.1885717419
 11/29  18:00:00,142.8043078,3.74565725232,26.1983008171,0.194630749797,37.5258241642,62.7947880557,1.10364458749,0.0,1.10364458749
 11/29  19:00:00,107.835564214,3.34274516797,23.1800193047,3.67802057613,26.8041601173,36.0181789539,1.10350170117,0.0,1.10350170117
 11/29  20:00:00,106.662127263,3.34274516797,21.4106891005,6.84270503761,26.8041601173,33.4493877451,1.10328517044,0.0,1.10328517044
 11/29  21:00:00,92.9785742041,3.34274516797,19.6348919577,11.0174451922,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/29  22:00:00,92.6396054507,3.34274516797,17.7014702427,13.8962937584,16.0824960704,26.8041601173,1.10321336412,0.0,1.10321336412
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295133758,0.0,1.10295133758
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295195099,0.0,1.10295195099
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295193045,0.0,1.10295193045
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,106.577143356,3.34837777252,17.5910092737,44.0211560984,5.36083202345,21.4433280938,1.10307159812,0.0,1.10307159812
 11/30  08:00:00,96.8225960493,3.34274516797,5.1797938962,39.5273311884,16.0824960704,32.6817896323,1.10339740782,0.0,1.10339740782
 11/30  09:00:00,142.581474385,3.53265960406,7.28206509433,13.1075089942,48.2474882111,70.4033123869,1.10406461029,0.0,1.10406461029
 11/30  10:00:00,130.666175362,3.42769808065,8.89125959798,8.03654842022,48.2474882111,62.0547409583,2.18819930272,0.0,2.18819930272
 11/30  11:00:00,128.943097793,3.57646759398,10.7021174655,6.28043687676,48.2474882111,60.1281475517,1.10412452827,0.0,1.10412452827
 11/30  12:00:00,132.18273591,3.86788694306,12.3161509452,5.68802875854,48.2474882111,62.0547409583,2.1888863796,0.0,2.1888863796
 11/30  13:00:00,134.36002027,4.01661580811,13.1677875898,7.40929611561,48.2474882111,61.5103924513,2.18957890073,0.0,2.18957890073
 11/30  14:00:00,133.687047647,4.20234476545,14.912585551,2.65595356167,48.2474882111,63.6602354638,2.18912144302,0.0,2.18912144302
 11/30  15:00:00,128.749808729,4.01559253056,14.8289915526,1.52114878929,48.2474882111,60.1281475517,2.1880856248,0.0,2.1880856248
 11/30  16:00:00,127.917544794,3.80693452907,13.9317189119,1.79481549573,48.2474882111,60.1281475517,1.10395262802,0.0,1.10395262802
 11/30  17:00:00,130.219467341,3.68435017793,12.5870878276,2.67406336882,48.2474882111,63.0180376616,2.18849643828,0.0,2.18849643828
 11/30  18:00:00,134.03263479,3.69786562843,9.82150828013,7.84754190054,37.5258241642,62.7947880557,1.10371712621,0.0,1.10371712621
 11/30  19:00:00,104.3736735,3.34274516797,5.51458878583,17.881560381,26.8041601173,36.0181789539,1.10346925366,0.0,1.10346925366
 11/30  20:00:00,106.082427666,3.34274516797,4.2296645854,23.444029956,26.8041601173,33.4493877451,1.10327644687,0.0,1.10327644687
 11/30  21:00:00,98.2849939891,3.34274516797,2.8328183629,33.1259385721,16.0824960704,28.0885557216,1.1033731665,0.0,1.1033731665
 11/30  22:00:00,100.374829694,3.34274516797,2.20577436977,37.127213875,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294985134,0.0,1.10294985134
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294895703,0.0,1.10294895703
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294704493,0.0,1.10294704493
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,126.857123731,3.34274516797,15.2255358674,66.6722424847,5.36083202345,21.4433280938,1.10309784358,0.0,1.10309784358
 12/01  08:00:00,107.12896853,3.34274516797,4.58710738013,50.426390185,16.0824960704,32.6817896323,1.10346674703,0.0,1.10346674703
 12/01  09:00:00,156.097436423,3.43915407823,9.27835582597,24.7206858269,48.2474882111,70.4033123869,1.10403977284,0.0,1.10403977284
 12/01  10:00:00,136.667003042,3.34383627578,13.1042514881,9.9082460147,48.2474882111,62.0547409583,2.18829797995,0.0,2.18829797995
 12/01  11:00:00,135.100516071,3.44773546916,16.3432476455,6.92545709988,48.2474882111,60.1281475517,1.10401591055,0.0,1.10401591055
 12/01  12:00:00,138.889217891,3.66915060679,18.8186469987,6.09075102249,48.2474882111,62.0547409583,2.18849273777,0.0,2.18849273777
 12/01  13:00:00,139.29963374,3.45968775099,18.0031389347,8.07048629825,48.2474882111,61.5103924513,2.18951607279,0.0,2.18951607279
 12/01  14:00:00,137.76629063,3.47106759758,18.3030327088,4.07602655501,48.2474882111,63.6602354638,2.18937595041,0.0,2.18937595041
 12/01  15:00:00,132.004463513,3.49924269777,18.3838844768,1.73726048193,48.2474882111,60.1281475517,2.18833199075,0.0,2.18833199075
 12/01  16:00:00,131.787195279,3.4904420253,17.8472684821,2.06540891479,48.2474882111,60.1281475517,1.10389684445,0.0,1.10389684445
 12/01  17:00:00,134.982331123,3.49919203859,17.5488387925,2.66033432515,48.2474882111,63.0180376616,2.1883860238,0.0,2.1883860238
 12/01  18:00:00,140.56946563,3.57585819,16.706558452,7.62133000756,37.5258241642,62.7947880557,1.1037089654,0.0,1.1037089654
 12/01  19:00:00,110.417439656,3.34274516797,14.9875931505,14.4523221726,26.8041601173,36.0181789539,1.10356156592,0.0,1.10356156592
 12/01  20:00:00,110.924945898,3.34274516797,15.0659580386,17.4502547345,26.8041601173,33.4493877451,1.10330004456,0.0,1.10330004456
 12/01  21:00:00,100.841859208,3.34274516797,14.9266882398,23.5889339142,16.0824960704,28.0885557216,1.1033919419,0.0,1.1033919419
 12/01  22:00:00,101.566365259,3.34274516797,14.5246950977,25.9998287119,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298886134,0.0,1.10298886134
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029528972,0.0,1.1029528972
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295237805,0.0,1.10295237805
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305589584,0.0,1.10305589584
 12/02  07:00:00,109.050316213,3.34274516797,19.3362714766,44.7546993566,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/02  08:00:00,90.7047513298,3.34274516797,14.1209347643,38.8235554353,5.36083202345,26.5809105114,1.10314162289,0.0,1.10314162289
 12/02  09:00:00,98.8356946603,3.34274516797,15.4891182579,21.8916862904,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/02  10:00:00,95.1297805092,3.34274516797,16.6490391824,14.7781589072,26.8041601173,33.5472370403,1.10341471299,0.0,1.10341471299
 12/02  11:00:00,93.4400913142,3.34274516797,18.1566083316,12.5441972662,26.8041601173,32.583940337,1.10344579038,0.0,1.10344579038
 12/02  12:00:00,94.7927521804,3.34274516797,18.6601915246,11.1455826318,26.8041601173,34.8316326447,1.10358290401,0.0,1.10358290401
 12/02  13:00:00,93.2312019058,3.34274516797,19.1002359106,10.4283835755,26.8041601173,33.5472370403,1.10350507651,0.0,1.10350507651
 12/02  14:00:00,88.0296123515,3.34274516797,19.2356484864,7.66017265426,26.8041601173,30.9784458315,1.10341840878,0.0,1.10341840878
 12/02  15:00:00,62.9972548626,3.34274516797,18.4729084514,11.8002098231,8.04124803518,21.3317032909,1.10328179676,0.0,1.10328179676
 12/02  16:00:00,66.9556545705,3.34274516797,18.2692063128,17.246707274,8.04124803518,20.0473076865,1.10324278987,0.0,1.10324278987
 12/02  17:00:00,71.3053741408,3.34274516797,17.8845859844,21.6599482716,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/02  18:00:00,86.6184021203,3.34274516797,17.0049565459,33.236088157,2.68041601173,18.0090894769,1.10280373711,0.0,1.10280373711
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301840965,0.0,1.10301840965
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307539071,0.0,1.10307539071
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295285633,0.0,1.10295285633
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292081271,0.0,1.10292081271
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297195738,0.0,1.10297195738
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291886643,0.0,1.10291886643
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292111742,0.0,1.10292111742
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298598217,0.0,1.10298598217
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298689063,0.0,1.10298689063
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291443261,0.0,1.10291443261
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291851862,0.0,1.10291851862
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292299424,0.0,1.10292299424
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295398347,0.0,1.10295398347
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295328322,0.0,1.10295328322
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306032859,0.0,1.10306032859
 12/04  07:00:00,102.649131031,3.34274516797,26.510102589,31.1796830626,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  08:00:00,107.433172042,3.34274516797,25.2888632211,27.5615045227,16.0824960704,32.6817896323,1.10345629142,0.0,1.10345629142
 12/04  09:00:00,160.382296086,3.38595305537,28.8939705102,9.4431318288,48.2474882111,70.4033123869,1.10395560576,0.0,1.10395560576
 12/04  10:00:00,151.747911329,3.34274516797,31.6778286444,6.41666825308,48.2474882111,62.0547409583,2.18806934693,0.0,2.18806934693
 12/04  11:00:00,150.697870172,3.34274516797,34.6495744144,4.32147473306,48.2474882111,60.1281475517,1.10415299409,0.0,1.10415299409
 12/04  12:00:00,151.510006432,3.34274516797,34.9775695523,2.87902244785,48.2474882111,62.0547409583,2.18880028435,0.0,2.18880028435
 12/04  13:00:00,151.724542313,3.38788868698,35.1370254178,3.4333074515,48.2474882111,61.5103924513,3.2740375287,0.0,3.2740375287
 12/04  14:00:00,152.358769901,3.41033759502,36.0970168761,0.93525166069,48.2474882111,63.6602354638,2.18920918359,0.0,2.18920918359
 12/04  15:00:00,148.109356113,3.34406936349,36.3505632679,0.030647624474,48.2474882111,60.1281475517,1.10398857588,0.0,1.10398857588
 12/04  16:00:00,147.098138463,3.35589512177,35.2974124166,0.060755067608,48.2474882111,60.1281475517,2.18775774001,0.0,2.18775774001
 12/04  17:00:00,149.026712957,3.4425878727,33.9735737161,0.336585401616,48.2474882111,63.0180376616,1.10432131666,0.0,1.10432131666
 12/04  18:00:00,153.360329563,3.52670053897,33.5463094658,3.62160057807,37.5258241642,62.7947880557,1.10389007302,0.0,1.10389007302
 12/04  19:00:00,119.234407043,3.34274516797,31.1182498523,7.13863285739,26.8041601173,36.0181789539,1.10370974706,0.0,1.10370974706
 12/04  20:00:00,117.65515231,3.34274516797,31.3038736313,7.94254555385,26.8041601173,33.4493877451,1.10340725017,0.0,1.10340725017
 12/04  21:00:00,104.475717865,3.34274516797,32.308957926,9.8405228853,16.0824960704,28.0885557216,1.10339883291,0.0,1.10339883291
 12/04  22:00:00,102.5541317,3.34274516797,29.8272394768,11.6850507732,16.0824960704,26.8041601173,1.10304707416,0.0,1.10304707416
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295318448,0.0,1.10295318448
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295101022,0.0,1.10295101022
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300481469,0.0,1.10300481469
 12/05  07:00:00,88.7513613944,3.34274516797,28.9486417873,14.8433742278,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,94.7225087301,3.34274516797,26.8951396224,13.2445648097,16.0824960704,32.6817896323,1.10336775399,0.0,1.10336775399
 12/05  09:00:00,154.867792968,3.50321546068,29.1401193949,3.56521742001,48.2474882111,70.4033123869,2.18806343284,0.0,2.18806343284
 12/05  10:00:00,149.217977221,3.76316310155,33.15262843,1.99151642601,48.2474882111,62.0547409583,1.10416465807,0.0,1.10416465807
 12/05  11:00:00,150.662606839,4.05077907417,37.7767301342,0.451021773472,48.2474882111,60.1281475517,2.18808635533,0.0,2.18808635533
 12/05  12:00:00,151.688785853,3.835723663,37.5423929265,0.0,48.2474882111,62.0547409583,2.18893486905,0.0,2.18893486905
 12/05  13:00:00,150.738364608,3.70528304587,37.2667608061,0.0,48.2474882111,61.5103924513,2.18948034121,0.0,2.18948034121
 12/05  14:00:00,155.458422482,3.94907185134,39.5931868617,0.0,48.2474882111,63.6602354638,2.18928524633,0.0,2.18928524633
 12/05  15:00:00,153.97584058,4.157006736,41.4347579873,0.0,48.2474882111,60.1281475517,2.18786930515,0.0,2.18786930515
 12/05  16:00:00,151.685004125,4.16979820746,39.1311300609,0.0,48.2474882111,60.1281475517,1.10398119015,0.0,1.10398119015
 12/05  17:00:00,148.892521177,3.85854022043,33.7600149895,0.0,48.2474882111,63.0180376616,2.18873218362,0.0,2.18873218362
 12/05  18:00:00,147.037857198,3.64893503024,30.6771603546,0.0460428319863,37.5258241642,62.7947880557,1.10373922271,0.0,1.10373922271
 12/05  19:00:00,110.211400636,3.34274516797,27.4121379531,1.82173834977,26.8041601173,36.0181789539,1.10347550652,0.0,1.10347550652
 12/05  20:00:00,108.687914095,3.34274516797,25.6180384226,4.66114254787,26.8041601173,33.4493877451,1.10327024532,0.0,1.10327024532
 12/05  21:00:00,94.9569149667,3.34274516797,24.4831661833,8.1475117293,16.0824960704,28.0885557216,0.02,0.0,0.02
