Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  22:00:00,94.9496953397,3.34274516797,24.0360670092,9.8717868808,16.0824960704,26.8041601173,1.10320961413,0.0,1.10320961413
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295219296,0.0,1.10295219296
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294958624,0.0,1.10294958624
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029550477,0.0,1.1029550477
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,86.7974902041,3.36925648773,25.518669201,16.292964304,5.36083202345,21.4433280938,1.10307761877,0.0,1.10307761877
 12/06  08:00:00,88.1602438372,3.34274516797,19.9188655729,13.6585739662,16.0824960704,32.6817896323,1.10341855198,0.0,1.10341855198
 12/06  09:00:00,149.119755701,3.50381176941,23.0209594008,3.93574383836,48.2474882111,70.4033123869,1.10411698276,0.0,1.10411698276
 12/06  10:00:00,142.621870106,3.60566507811,26.5457759572,2.15975980761,48.2474882111,62.0547409583,2.18821128564,0.0,2.18821128564
 12/06  11:00:00,142.693942639,3.91144099904,29.4838673676,0.914558415752,48.2474882111,60.1281475517,1.10421855344,0.0,1.10421855344
 12/06  12:00:00,149.303134214,4.54154133681,34.2129038722,0.238019741158,48.2474882111,62.0547409583,2.18849994216,0.0,2.18849994216
 12/06  13:00:00,150.457225032,4.70319039779,35.7758188958,0.21189498174,48.2474882111,61.5103924513,2.18958039532,0.0,2.18958039532
 12/06  14:00:00,150.472560697,4.56863199861,33.987764929,0.0,48.2474882111,63.6602354638,2.18949595926,0.0,2.18949595926
 12/06  15:00:00,145.765464237,4.43737572733,32.944012653,0.0,48.2474882111,60.1281475517,2.18828932343,0.0,2.18828932343
 12/06  16:00:00,144.656836829,4.24921842493,32.0235425468,0.0,48.2474882111,60.1281475517,1.10397890314,0.0,1.10397890314
 12/06  17:00:00,145.467285725,3.98209409369,30.2112256647,0.0,48.2474882111,63.0180376616,2.18835417257,0.0,2.18835417257
 12/06  18:00:00,143.546099187,3.67018488459,27.0881727227,0.122022599036,37.5258241642,62.7947880557,1.10379313262,0.0,1.10379313262
 12/06  19:00:00,107.478769185,3.34274516797,24.2659824422,2.2352624099,26.8041601173,36.0181789539,1.10359074593,0.0,1.10359074593
 12/06  20:00:00,106.671025041,3.34274516797,23.0893978599,5.17289405714,26.8041601173,33.4493877451,1.1033327445,0.0,1.1033327445
 12/06  21:00:00,92.3178541418,3.34274516797,20.6174482838,9.37416880396,16.0824960704,28.0885557216,1.10333743713,0.0,1.10333743713
 12/06  22:00:00,92.1294411919,3.34274516797,19.2359535808,11.8516461614,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306624881,0.0,1.10306624881
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294974383,0.0,1.10294974383
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295559134,0.0,1.10295559134
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306182098,0.0,1.10306182098
 12/07  07:00:00,92.3391178768,3.37359365274,23.1897210655,24.1592029472,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,94.8296945117,3.34274516797,18.6434485667,21.6034416469,16.0824960704,32.6817896323,1.10340826464,0.0,1.10340826464
 12/07  09:00:00,148.393706995,3.48394992109,21.0833331568,5.16718322487,48.2474882111,70.4033123869,2.18818477964,0.0,2.18818477964
 12/07  10:00:00,140.680425338,3.47304428295,23.97616688,2.92054491112,48.2474882111,62.0547409583,1.10410510624,0.0,1.10410510624
 12/07  11:00:00,142.888883031,3.92567063378,28.906092783,1.6730437578,48.2474882111,60.1281475517,2.18842585732,0.0,2.18842585732
 12/07  12:00:00,148.894771019,4.43366094009,33.4368077282,0.713633087546,48.2474882111,62.0547409583,2.18883818476,0.0,2.18883818476
 12/07  13:00:00,152.167414343,4.62319353432,37.4116171499,0.366282902532,48.2474882111,61.5103924513,2.18972503186,0.0,2.18972503186
 12/07  14:00:00,155.728292806,4.78324281348,39.0288862237,0.0,48.2474882111,63.6602354638,2.18923175979,0.0,2.18923175979
 12/07  15:00:00,151.682399482,4.63126230813,38.6670613174,0.0,48.2474882111,60.1281475517,2.18782719004,0.0,2.18782719004
 12/07  16:00:00,149.299398413,4.32229826118,36.5930242945,0.0,48.2474882111,60.1281475517,1.10396624881,0.0,1.10396624881
 12/07  17:00:00,149.253508527,4.05494879226,33.924593768,0.0,48.2474882111,63.0180376616,2.18871831347,0.0,2.18871831347
 12/07  18:00:00,145.896926916,3.68493171203,29.4852878585,0.0609883651462,37.5258241642,62.7947880557,1.10373643035,0.0,1.10373643035
 12/07  19:00:00,107.303110784,3.34274516797,24.4576893607,1.86789709021,26.8041601173,36.0181789539,1.10347477425,0.0,1.10347477425
 12/07  20:00:00,105.86846951,3.34274516797,22.3409875388,5.11874884702,26.8041601173,33.4493877451,1.10327155171,0.0,1.10327155171
 12/07  21:00:00,91.5925069194,3.34274516797,19.8081857848,9.45808408055,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/07  22:00:00,91.3525059762,3.34274516797,17.6606841345,12.649980392,16.0824960704,26.8041601173,1.10321281599,0.0,1.10321281599
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295251197,0.0,1.10295251197
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295574093,0.0,1.10295574093
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295608983,0.0,1.10295608983
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,98.3916830751,3.36672643995,20.9133123797,32.4950440441,5.36083202345,21.4433280938,1.10307306664,0.0,1.10307306664
 12/08  08:00:00,94.283848813,3.34274516797,12.423488199,27.2775563159,16.0824960704,32.6817896323,1.10343270937,0.0,1.10343270937
 12/08  09:00:00,145.858201718,3.48005939704,16.467101507,7.25180012225,48.2474882111,70.4033123869,1.10403486493,0.0,1.10403486493
 12/08  10:00:00,137.942084915,3.45196905228,19.8412773,4.33816929933,48.2474882111,62.0547409583,2.18829348518,0.0,2.18829348518
 12/08  11:00:00,139.178248018,3.84327956105,24.1100105116,2.84088208803,48.2474882111,60.1281475517,1.10403780163,0.0,1.10403780163
 12/08  12:00:00,143.389123335,4.27919230925,27.0576637365,1.74159802562,48.2474882111,62.0547409583,2.18859358622,0.0,2.18859358622
 12/08  13:00:00,143.672428295,4.29384297418,28.0689352104,1.54332935368,48.2474882111,61.5103924513,2.18924827439,0.0,2.18924827439
 12/08  14:00:00,141.850219678,3.83036655458,25.9811155488,0.122573805724,48.2474882111,63.6602354638,3.27421945934,0.0,3.27421945934
 12/08  15:00:00,137.141814596,3.62630502587,25.1314337134,0.0,48.2474882111,60.1281475517,1.10394387206,0.0,1.10394387206
 12/08  16:00:00,137.882298238,3.74273553361,25.7554868476,0.0,48.2474882111,60.1281475517,1.10387282568,0.0,1.10387282568
 12/08  17:00:00,139.27525813,3.58943346501,24.3701111849,0.0417475133041,48.2474882111,63.0180376616,2.18852512688,0.0,2.18852512688
 12/08  18:00:00,141.778328947,3.62242310868,24.0147080249,1.47547883244,37.5258241642,62.7947880557,1.10379443701,0.0,1.10379443701
 12/08  19:00:00,109.519682131,3.34274516797,22.0643961344,6.47776166317,26.8041601173,36.0181789539,1.10370066658,0.0,1.10370066658
 12/08  20:00:00,108.929198665,3.34274516797,22.6016369807,7.91882855942,26.8041601173,33.4493877451,1.10340732397,0.0,1.10340732397
 12/08  21:00:00,95.9459789269,3.34274516797,23.285142046,10.3345998269,16.0824960704,28.0885557216,1.10340423052,0.0,1.10340423052
 12/08  22:00:00,95.2697000507,3.34274516797,22.3617970816,11.8660615193,16.0824960704,26.8041601173,1.10305102895,0.0,1.10305102895
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295408586,0.0,1.10295408586
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295614782,0.0,1.10295614782
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300978525,0.0,1.10300978525
 12/09  07:00:00,91.6441438905,3.35002925104,23.9684588537,22.7090555744,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,80.0524597627,3.34274516797,17.2090194956,25.0831791368,5.36083202345,26.5809105114,1.1030944554,0.0,1.1030944554
 12/09  09:00:00,97.7391798065,3.34274516797,17.4115934645,18.8726962301,26.8041601173,31.2995447326,1.10329416213,0.0,1.10329416213
 12/09  10:00:00,97.7684348661,3.34274516797,18.3688051873,15.6970472592,26.8041601173,33.5472370403,1.10352131075,0.0,1.10352131075
 12/09  11:00:00,95.4773876656,3.34274516797,19.2705076899,13.4675942593,26.8041601173,32.583940337,1.1034092921,0.0,1.1034092921
 12/09  12:00:00,96.0631152415,3.34274516797,20.7269128072,10.3492244103,26.8041601173,34.8316326447,1.10354530995,0.0,1.10354530995
 12/09  13:00:00,92.3762039837,3.34274516797,21.6233071726,7.05031439144,26.8041601173,33.5472370403,1.10350730662,0.0,1.10350730662
 12/09  14:00:00,88.7283483052,3.4948321595,23.4720539338,3.97041616893,26.8041601173,30.9784458315,1.10344014878,0.0,1.10344014878
 12/09  15:00:00,61.8111757613,3.47491691511,24.3878594158,4.56700801022,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/09  16:00:00,60.2655697595,3.38330573573,22.8699074381,5.91536077,8.04124803518,20.0473076865,1.10325116364,0.0,1.10325116364
 12/09  17:00:00,61.4340310267,3.34274516797,21.5416791726,8.13151196926,8.04124803518,20.3684065876,1.1032544156,0.0,1.1032544156
 12/09  18:00:00,74.6265754409,3.34274516797,20.3365498189,17.9126682046,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306347411,0.0,1.10306347411
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030265815,0.0,1.1030265815
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295552642,0.0,1.10295552642
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029232995,0.0,1.1029232995
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292406156,0.0,1.10292406156
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292466859,0.0,1.10292466859
 12/10  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295718052,0.0,1.10295718052
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298838101,0.0,1.10298838101
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309178646,0.0,1.10309178646
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291809883,0.0,1.10291809883
 12/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292005987,0.0,1.10292005987
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301938665,0.0,1.10301938665
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292456826,0.0,1.10292456826
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295751234,0.0,1.10295751234
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295695403,0.0,1.10295695403
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,99.94921234,3.34274516797,26.1475063119,28.8423606488,5.36083202345,21.4433280938,1.10302135567,0.0,1.10302135567
 12/11  08:00:00,99.2070219329,3.34274516797,12.2074803747,32.4167372601,16.0824960704,32.6817896323,1.10342093231,0.0,1.10342093231
 12/11  09:00:00,152.887759685,3.39390210255,10.2551358105,20.5794810803,48.2474882111,70.4033123869,1.10408590414,0.0,1.10408590414
 12/11  10:00:00,140.45490218,3.34274516797,8.02047522808,18.781012521,48.2474882111,62.0547409583,2.1882593712,0.0,2.1882593712
 12/11  11:00:00,133.124423259,3.34274516797,7.03360574041,14.3639964941,48.2474882111,60.1281475517,1.10414624536,0.0,1.10414624536
 12/11  12:00:00,132.726057043,3.34274516797,7.1512030809,11.9214395304,48.2474882111,62.0547409583,2.18904497384,0.0,2.18904497384
 12/11  13:00:00,134.846806354,3.39555075018,8.57401725334,13.1109175944,48.2474882111,61.5103924513,2.1897017757,0.0,2.1897017757
 12/11  14:00:00,134.19170821,3.5717432402,11.0463871228,7.65741407848,48.2474882111,63.6602354638,2.18963849163,0.0,2.18963849163
 12/11  15:00:00,129.101337674,3.3467440353,9.88186829223,7.48864949007,48.2474882111,60.1281475517,2.18847951504,0.0,2.18847951504
 12/11  16:00:00,126.426193391,3.35564305596,9.8762398059,4.81023467265,48.2474882111,60.1281475517,1.10400029832,0.0,1.10400029832
 12/11  17:00:00,130.828478468,3.45228350928,10.7416995229,5.36052946939,48.2474882111,63.0180376616,2.18843428679,0.0,2.18843428679
 12/11  18:00:00,139.196108635,3.53082745672,9.74920455832,13.2503576391,37.5258241642,62.7947880557,1.10380598579,0.0,1.10380598579
 12/11  19:00:00,112.087893623,3.34274516797,6.65072567098,24.4596436187,26.8041601173,36.0181789539,1.10365463936,0.0,1.10365463936
 12/11  20:00:00,114.560606142,3.34274516797,5.31826882621,30.8336041916,26.8041601173,33.4493877451,1.10338594992,0.0,1.10338594992
 12/11  21:00:00,104.856169465,3.34274516797,4.17953651224,38.3503958985,16.0824960704,28.0885557216,1.10338833235,0.0,1.10338833235
 12/11  22:00:00,105.936627462,3.34274516797,2.7688836594,42.1259023533,16.0824960704,26.8041601173,1.10306414157,0.0,1.10306414157
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295797986,0.0,1.10295797986
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295669216,0.0,1.10295669216
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300868404,0.0,1.10300868404
 12/12  07:00:00,134.906965376,3.34274516797,14.5009273498,75.4466926466,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  08:00:00,120.211713752,3.34274516797,3.11363608376,62.5152733701,16.0824960704,32.6817896323,1.10338496449,0.0,1.10338496449
 12/12  09:00:00,163.449698755,3.38055452076,3.12041703921,38.2894865026,48.2474882111,70.4033123869,2.18816458462,0.0,2.18816458462
 12/12  10:00:00,147.412151146,3.34274516797,3.79944433793,29.9592923766,48.2474882111,62.0547409583,1.10402362933,0.0,1.10402362933
 12/12  11:00:00,143.901222749,3.34274516797,6.70807384166,25.4663278827,48.2474882111,60.1281475517,2.18828097842,0.0,2.18828097842
 12/12  12:00:00,139.351643069,3.34274516797,9.09628184273,16.6019467949,48.2474882111,62.0547409583,2.18865543473,0.0,2.18865543473
 12/12  13:00:00,139.250148768,3.37931456616,10.1353654258,15.9691480201,48.2474882111,61.5103924513,2.18947803531,0.0,2.18947803531
 12/12  14:00:00,138.462109638,3.40129409193,10.6125676718,12.5320841055,48.2474882111,63.6602354638,2.18940065299,0.0,2.18940065299
 12/12  15:00:00,136.736577678,3.34274516797,10.5301773626,14.4795792906,48.2474882111,60.1281475517,2.18816234772,0.0,2.18816234772
 12/12  16:00:00,138.617311198,3.34274516797,10.6310855048,16.2594046685,48.2474882111,60.1281475517,1.10402600918,0.0,1.10402600918
 12/12  17:00:00,143.204683044,3.40243801045,11.033453697,17.4948253694,48.2474882111,63.0180376616,2.18874929634,0.0,2.18874929634
 12/12  18:00:00,149.677304062,3.4830578254,10.8883982838,22.6401289718,37.5258241642,62.7947880557,1.10371346575,0.0,1.10371346575
 12/12  19:00:00,120.271356637,3.34274516797,9.39324795811,29.9005843452,26.8041601173,36.0181789539,1.10358250018,0.0,1.10358250018
 12/12  20:00:00,118.913440107,3.34274516797,8.5519151576,31.9527918247,26.8041601173,33.4493877451,1.10332734304,0.0,1.10332734304
 12/12  21:00:00,108.705164299,3.34274516797,7.72175479835,38.6571724463,16.0824960704,28.0885557216,1.10335992019,0.0,1.10335992019
 12/12  22:00:00,109.361394985,3.34274516797,7.0921753963,41.2273781389,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299788257,0.0,1.10299788257
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295803841,0.0,1.10295803841
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029548447,0.0,1.1029548447
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306816059,0.0,1.10306816059
 12/13  07:00:00,135.081035743,3.34274516797,15.1208171067,75.0008732569,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,120.355959885,3.34274516797,2.75614347307,63.0170121138,16.0824960704,32.6817896323,1.10337411476,0.0,1.10337411476
 12/13  09:00:00,164.244444012,3.37654864899,4.09083259852,38.117822072,48.2474882111,70.4033123869,2.18805942288,0.0,2.18805942288
 12/13  10:00:00,151.161275726,3.34274516797,3.76278276349,33.7450785306,48.2474882111,62.0547409583,1.10409932285,0.0,1.10409932285
 12/13  11:00:00,146.392794371,3.34274516797,4.70043279725,29.9655405492,48.2474882111,60.1281475517,2.18846242148,0.0,2.18846242148
 12/13  12:00:00,146.193509406,3.34274516797,6.20818150273,26.3319134723,48.2474882111,62.0547409583,2.18893318118,0.0,2.18893318118
 12/13  13:00:00,159.422852343,3.36063674524,6.82751163809,39.4683832033,48.2474882111,61.5103924513,2.18956551554,0.0,2.18956551554
 12/13  14:00:00,155.800799175,3.37558398523,7.97463344222,32.5344179785,48.2474882111,63.6602354638,2.1894383835,0.0,2.1894383835
 12/13  15:00:00,143.177847935,3.34274516797,8.86157368233,22.5894532279,48.2474882111,60.1281475517,2.18804653388,0.0,2.18804653388
 12/13  16:00:00,143.210083267,3.34274516797,8.45618619536,23.0270760467,48.2474882111,60.1281475517,1.10390830688,0.0,1.10390830688
 12/13  17:00:00,148.090187575,3.38130892177,8.38152298614,25.0533896999,48.2474882111,63.0180376616,2.18850661573,0.0,2.18850661573
 12/13  18:00:00,154.731691971,3.46249728338,8.31739084314,30.2860848638,37.5258241642,62.7947880557,1.10374351795,0.0,1.10374351795
 12/13  19:00:00,124.960383072,3.34274516797,6.30919281118,37.6736659276,26.8041601173,36.0181789539,1.10351033164,0.0,1.10351033164
 12/13  20:00:00,124.213786073,3.34274516797,5.65415491036,40.1508980381,26.8041601173,33.4493877451,1.10332023177,0.0,1.10332023177
 12/13  21:00:00,114.903216438,3.34274516797,5.14559316635,47.4313862178,16.0824960704,28.0885557216,1.10336156173,0.0,1.10336156173
 12/13  22:00:00,115.19189893,3.34274516797,4.37735154964,49.7727059307,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295890129,0.0,1.10295890129
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029585605,0.0,1.1029585605
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029552844,0.0,1.1029552844
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306096623,0.0,1.10306096623
 12/14  07:00:00,154.012969138,3.34274516797,15.3307035855,93.7229201727,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,135.216830102,3.34274516797,3.5538128669,77.0802129375,16.0824960704,32.6817896323,1.10341328205,0.0,1.10341328205
 12/14  09:00:00,169.361323619,3.36026557799,5.29022229308,42.051595056,48.2474882111,70.4033123869,1.10405454282,0.0,1.10405454282
 12/14  10:00:00,154.503213582,3.34274516797,6.69533097403,34.1544681767,48.2474882111,62.0547409583,2.188331359,0.0,2.188331359
 12/14  11:00:00,147.039679511,3.34274516797,8.04528949146,27.2675689948,48.2474882111,60.1281475517,2.18826607265,0.0,2.18826607265
 12/14  12:00:00,141.685995813,3.34274516797,10.5203197135,17.5122616684,48.2474882111,62.0547409583,2.18890236006,0.0,2.18890236006
 12/14  13:00:00,143.91578432,3.36265437516,12.8108764553,17.9759327329,48.2474882111,61.5103924513,2.1897204558,0.0,2.1897204558
 12/14  14:00:00,141.216562134,3.50356154688,15.6599815763,10.1368552414,48.2474882111,63.6602354638,2.1894319829,0.0,2.1894319829
 12/14  15:00:00,135.157614221,3.48002513542,17.7723894881,5.52112374089,48.2474882111,60.1281475517,2.18789018858,0.0,2.18789018858
 12/14  16:00:00,134.368640414,3.39953124619,17.9727956222,4.61223768856,48.2474882111,60.1281475517,1.104019141,0.0,1.104019141
 12/14  17:00:00,139.210667938,3.42430372553,16.7190699188,7.79332832659,48.2474882111,63.0180376616,2.1887584669,0.0,2.1887584669
 12/14  18:00:00,144.987942364,3.49622227725,15.0863611284,13.7396399774,37.5258241642,62.7947880557,1.10367932535,0.0,1.10367932535
 12/14  19:00:00,115.692463913,3.34274516797,12.2652883865,22.4496511937,26.8041601173,36.0181789539,1.10355649401,0.0,1.10355649401
 12/14  20:00:00,116.209141295,3.34274516797,10.8740372516,26.9263709188,26.8041601173,33.4493877451,1.10334047047,0.0,1.10334047047
 12/14  21:00:00,106.732244746,3.34274516797,9.77389617007,34.6321115219,16.0824960704,28.0885557216,1.10339305556,0.0,1.10339305556
 12/14  22:00:00,108.638474371,3.34274516797,8.36621609675,39.2304168248,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029551633,0.0,1.1029551633
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295935289,0.0,1.10295935289
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295819353,0.0,1.10295819353
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306258117,0.0,1.10306258117
 12/15  07:00:00,130.261745438,3.34274516797,16.5909662866,68.711433772,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,121.70880783,3.34274516797,6.85994498548,57.7987252129,16.0824960704,32.6817896323,1.10346302338,0.0,1.10346302338
 12/15  09:00:00,163.07895449,3.37936728297,8.09807015371,32.9422763608,48.2474882111,70.4033123869,1.10399366156,0.0,1.10399366156
 12/15  10:00:00,149.979624299,3.34274516797,9.13818564159,27.188024226,48.2474882111,62.0547409583,2.18821889751,0.0,2.18821889751
 12/15  11:00:00,144.996142445,3.34274516797,9.99435666726,23.2749647529,48.2474882111,60.1281475517,2.18838578439,0.0,2.18838578439
 12/15  12:00:00,144.26228178,3.34274516797,10.1508812309,20.4579861171,48.2474882111,62.0547409583,1.10433348111,0.0,1.10433348111
 12/15  13:00:00,146.863917499,3.36697462992,10.3383503525,23.3922717604,48.2474882111,61.5103924513,3.2743920946,0.0,3.2743920946
 12/15  14:00:00,144.242761411,3.38553009708,10.5061377698,18.4349297753,48.2474882111,63.6602354638,2.18948356814,0.0,2.18948356814
 12/15  15:00:00,140.255854649,3.34274516797,10.8284000307,17.7006335932,48.2474882111,60.1281475517,1.10408956851,0.0,1.10408956851
 12/15  16:00:00,141.278721985,3.34274516797,11.1617921125,18.3901088471,48.2474882111,60.1281475517,2.18802162433,0.0,2.18802162433
 12/15  17:00:00,145.7010834,3.38944996835,11.4334021083,19.6042653563,48.2474882111,63.0180376616,2.18881824902,0.0,2.18881824902
 12/15  18:00:00,151.885930995,3.4715193489,11.7098435692,24.0388490965,37.5258241642,62.7947880557,1.10365069965,0.0,1.10365069965
 12/15  19:00:00,121.750479715,3.34274516797,10.5301265,30.2428288814,26.8041601173,36.0181789539,1.10353212895,0.0,1.10353212895
 12/15  20:00:00,120.57971775,3.34274516797,11.0349253313,31.1360592943,26.8041601173,33.4493877451,1.10332310865,0.0,1.10332310865
 12/15  21:00:00,111.214721469,3.34274516797,11.6596223528,37.2288620617,16.0824960704,28.0885557216,1.10337378829,0.0,1.10337378829
 12/15  22:00:00,110.768891261,3.34274516797,11.8247753926,37.9022744185,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295937976,0.0,1.10295937976
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295767852,0.0,1.10295767852
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029596107,0.0,1.1029596107
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305542483,0.0,1.10305542483
 12/16  07:00:00,130.006228261,3.34274516797,17.3190467283,67.7278361529,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/16  08:00:00,108.399406857,3.34274516797,10.3143582063,57.8574541867,5.36083202345,26.5809105114,1.10315116143,0.0,1.10315116143
 12/16  09:00:00,107.441937753,3.34274516797,10.0611963256,35.9258513152,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/16  10:00:00,101.491047986,3.34274516797,9.62820432618,28.1602612403,26.8041601173,33.5472370403,1.10338858883,0.0,1.10338858883
 12/16  11:00:00,97.6462427416,3.34274516797,9.48230099306,25.4246560322,26.8041601173,32.583940337,1.10350579943,0.0,1.10350579943
 12/16  12:00:00,99.6957543469,3.34274516797,10.0269322866,24.6818440362,26.8041601173,34.8316326447,1.10359941647,0.0,1.10359941647
 12/16  13:00:00,97.7785320349,3.34274516797,11.0517973903,23.024152225,26.8041601173,33.5472370403,1.10354012541,0.0,1.10354012541
 12/16  14:00:00,93.0594766,3.34274516797,11.9830043465,19.9426810427,26.8041601173,30.9784458315,1.10346814429,0.0,1.10346814429
 12/16  15:00:00,70.188292782,3.34274516797,11.2817669243,26.1823892696,8.04124803518,21.3317032909,1.10333708356,0.0,1.10333708356
 12/16  16:00:00,72.6015294332,3.34274516797,10.5492627998,30.6125256496,8.04124803518,20.0473076865,1.10325458186,0.0,1.10325458186
 12/16  17:00:00,78.379975362,3.34274516797,10.3814213911,36.2377140861,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/16  18:00:00,94.5640495337,3.34274516797,10.1421769297,50.5118485199,2.68041601173,18.0090894769,1.10314452614,0.0,1.10314452614
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302531637,0.0,1.10302531637
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310205439,0.0,1.10310205439
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295951365,0.0,1.10295951365
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292377315,0.0,1.10292377315
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292374872,0.0,1.10292374872
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292609228,0.0,1.10292609228
 12/17  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292608861,0.0,1.10292608861
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299524344,0.0,1.10299524344
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304585378,0.0,1.10304585378
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292093407,0.0,1.10292093407
 12/17  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292089212,0.0,1.10292089212
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303289094,0.0,1.10303289094
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295705209,0.0,1.10295705209
 12/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295999822,0.0,1.10295999822
 12/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301623686,0.0,1.10301623686
 12/18  07:00:00,149.76444488,3.34274516797,17.530025655,87.2750738454,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,134.769059121,3.34274516797,8.35332611478,69.3655953744,16.0824960704,32.6817896323,1.10326465795,0.0,1.10326465795
 12/18  09:00:00,166.855555233,3.34274516797,10.2662504601,34.587318913,48.2474882111,70.4033123869,2.18791915369,0.0,2.18791915369
 12/18  10:00:00,149.393382397,3.34274516797,11.9296330291,23.8103349362,48.2474882111,62.0547409583,1.10411026996,0.0,1.10411026996
 12/18  11:00:00,142.00154993,3.34274516797,13.2945857,16.9801432051,48.2474882111,60.1281475517,2.18826609219,0.0,2.18826609219
 12/18  12:00:00,141.697113954,3.34274516797,14.5866906367,13.4570088859,48.2474882111,62.0547409583,2.1889190264,0.0,2.1889190264
 12/18  13:00:00,144.532525341,3.34274516797,15.3924572082,16.0310022081,48.2474882111,61.5103924513,2.1898163248,0.0,2.1898163248
 12/18  14:00:00,142.493052306,3.35227940204,15.9423034186,11.2823057165,48.2474882111,63.6602354638,2.18949642508,0.0,2.18949642508
 12/18  15:00:00,137.031523539,3.34274516797,16.4047939775,8.89990853691,48.2474882111,60.1281475517,2.18835423894,0.0,2.18835423894
 12/18  16:00:00,135.317664733,3.34274516797,16.2279395332,7.36290417461,48.2474882111,60.1281475517,1.10403929017,0.0,1.10403929017
 12/18  17:00:00,139.007301371,3.37173907979,14.7905216268,9.57107469749,48.2474882111,63.0180376616,2.18856042639,0.0,2.18856042639
 12/18  18:00:00,143.735117726,3.45246455492,12.2706568913,17.8136106324,37.5258241642,62.7947880557,1.10382448809,0.0,1.10382448809
 12/18  19:00:00,119.298354436,3.34274516797,8.85919568572,29.4616344175,26.8041601173,36.0181789539,1.10376232909,0.0,1.10376232909
 12/18  20:00:00,119.887273532,3.34274516797,7.90277778415,33.5757626237,26.8041601173,33.4493877451,1.1034532734,0.0,1.1034532734
 12/18  21:00:00,111.140828302,3.34274516797,7.71031994802,41.1042712996,16.0824960704,28.0885557216,1.1033770289,0.0,1.1033770289
 12/18  22:00:00,112.831238348,3.34274516797,7.13923277647,44.6501641216,16.0824960704,26.8041601173,1.10305830227,0.0,1.10305830227
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296054737,0.0,1.10296054737
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295988485,0.0,1.10295988485
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296068338,0.0,1.10296068338
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  07:00:00,162.369407085,3.34274516797,13.1889668229,104.221094882,5.36083202345,21.4433280938,1.10303439901,0.0,1.10303439901
 12/19  08:00:00,136.309714527,3.34274516797,0.0,79.2595768954,16.0824960704,32.6817896323,12.7562500822,12.7362500822,0.02
 12/19  09:00:00,156.629419798,3.36150020243,0.412561212405,34.1961176911,48.2474882111,70.4033123869,5.49034746778,3.30247893829,2.18786852949
 12/19  10:00:00,138.206980598,3.34274516797,3.36952498096,21.1840411853,48.2474882111,62.0547409583,2.18829411717,0.0,2.18829411717
 12/19  11:00:00,134.947771519,3.38969138251,6.43771342012,16.7362908593,48.2474882111,60.1281475517,1.10417353789,0.0,1.10417353789
 12/19  12:00:00,138.512513381,3.568611015,8.60867816167,16.0245549409,48.2474882111,62.0547409583,2.18914733701,0.0,2.18914733701
 12/19  13:00:00,142.388277389,3.74690652183,10.2609826149,18.6140674953,48.2474882111,61.5103924513,2.18971944772,0.0,2.18971944772
 12/19  14:00:00,139.392536397,3.91026437049,11.5912922559,11.9748160021,48.2474882111,63.6602354638,3.27440332868,0.0,3.27440332868
 12/19  15:00:00,131.217369815,3.76698818591,11.3790650055,7.68724076715,48.2474882111,60.1281475517,1.10402228344,0.0,1.10402228344
 12/19  16:00:00,129.854123379,3.58742787205,10.4967549804,7.38586466929,48.2474882111,60.1281475517,2.1879003487,0.0,2.1879003487
 12/19  17:00:00,132.548229281,3.47406146218,9.39489822611,8.40530362591,48.2474882111,63.0180376616,1.10446174045,0.0,1.10446174045
 12/19  18:00:00,138.097225934,3.51891312304,7.56970443012,16.8102227338,37.5258241642,62.7947880557,2.18791390162,0.0,2.18791390162
 12/19  19:00:00,113.929617844,3.34274516797,4.17914108587,28.7729524254,26.8041601173,36.0181789539,1.10356863575,0.0,1.10356863575
 12/19  20:00:00,116.651419844,3.34274516797,2.11027421242,36.1324125072,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/19  21:00:00,108.759272209,3.34274516797,1.14881685983,45.284218295,16.0824960704,28.0885557216,1.10335829488,0.0,1.10335829488
 12/19  22:00:00,111.006964533,3.34274516797,1.50921307356,48.4559100099,16.0824960704,26.8041601173,1.10307566083,0.0,1.10307566083
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296079074,0.0,1.10296079074
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029567584,0.0,1.1029567584
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296138319,0.0,1.10296138319
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,144.089393275,3.34274516797,14.3358257162,84.7942221796,5.36083202345,21.4433280938,1.10303578603,0.0,1.10303578603
 12/20  08:00:00,124.880459937,3.34274516797,6.30440067114,61.525921634,16.0824960704,32.6817896323,1.10349083742,0.0,1.10349083742
 12/20  09:00:00,153.186330714,3.38394105637,9.83903041425,21.304118551,48.2474882111,70.4033123869,1.1041281804,0.0,1.1041281804
 12/20  10:00:00,139.090013176,3.35663169172,13.1910863646,12.231625856,48.2474882111,62.0547409583,2.18846414439,0.0,2.18846414439
 12/20  11:00:00,137.109720744,3.46169274216,15.8416600333,9.42229211194,48.2474882111,60.1281475517,1.10409136338,0.0,1.10409136338
 12/20  12:00:00,139.706041688,3.40062524,18.7614886969,7.23325848794,48.2474882111,62.0547409583,2.18878935196,0.0,2.18878935196
 12/20  13:00:00,140.766748807,3.39968820531,18.6807143651,8.92002548044,48.2474882111,61.5103924513,3.27455624145,0.0,3.27455624145
 12/20  14:00:00,140.280997407,3.41431083957,17.2917028326,7.65881996549,48.2474882111,63.6602354638,2.18956360322,0.0,2.18956360322
 12/20  15:00:00,136.234212334,3.34274516797,16.1403392926,8.36705201622,48.2474882111,60.1281475517,1.10398919714,0.0,1.10398919714
 12/20  16:00:00,136.529428878,3.34274516797,15.1497161745,9.65289167898,48.2474882111,60.1281475517,2.18784128688,0.0,2.18784128688
 12/20  17:00:00,140.911876562,3.41897389126,14.9927172379,11.2262194664,48.2474882111,63.0180376616,2.18866990485,0.0,2.18866990485
 12/20  18:00:00,144.236490397,3.49832042869,14.51621384,16.0235704811,37.5258241642,62.7947880557,1.10373323968,0.0,1.10373323968
 12/20  19:00:00,117.478593193,3.34274516797,12.6455932998,23.85547556,26.8041601173,36.0181789539,1.10348453404,0.0,1.10348453404
 12/20  20:00:00,116.645103939,3.34274516797,12.6961836486,25.5401871661,26.8041601173,33.4493877451,1.10328961282,0.0,1.10328961282
 12/20  21:00:00,106.107954265,3.34274516797,12.7866622339,30.995054977,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/20  22:00:00,107.03375932,3.34274516797,12.880266762,33.1116511082,16.0824960704,26.8041601173,1.10323916709,0.0,1.10323916709
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296131931,0.0,1.10296131931
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029574405,0.0,1.1029574405
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296178133,0.0,1.10296178133
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,122.834893061,3.34274516797,19.056493213,58.8190544683,5.36083202345,21.4433280938,1.10310875604,0.0,1.10310875604
 12/21  08:00:00,120.799397666,3.34274516797,10.4962201667,53.2530398677,16.0824960704,32.6817896323,1.10343105302,0.0,1.10343105302
 12/21  09:00:00,155.897123401,3.40180447978,11.4267881779,22.4092900514,48.2474882111,70.4033123869,1.10396546824,0.0,1.10396546824
 12/21  10:00:00,140.747245726,3.34274516797,12.135831524,14.9579997703,48.2474882111,62.0547409583,2.18819674207,0.0,2.18819674207
 12/21  11:00:00,135.298507304,3.34274516797,13.3911045725,10.1805817071,48.2474882111,60.1281475517,2.18840838808,0.0,2.18840838808
 12/21  12:00:00,137.638307239,3.34400980055,14.6035602649,9.38006791033,48.2474882111,62.0547409583,2.18871180966,0.0,2.18871180966
 12/21  13:00:00,150.50246753,3.3923448509,15.444053205,21.8997487175,48.2474882111,61.5103924513,2.18973744496,0.0,2.18973744496
 12/21  14:00:00,148.892768902,3.40384519398,14.953268653,18.619491286,48.2474882111,63.6602354638,2.18934835322,0.0,2.18934835322
 12/21  15:00:00,136.023075095,3.34274516797,14.2588228081,10.0374312617,48.2474882111,60.1281475517,2.18799369557,0.0,2.18799369557
 12/21  16:00:00,137.548207602,3.34274516797,14.3226856263,11.4987009509,48.2474882111,60.1281475517,1.10389828692,0.0,1.10389828692
 12/21  17:00:00,139.556383669,3.41760999538,14.8684673438,9.99634036264,48.2474882111,63.0180376616,2.18853986879,0.0,2.18853986879
 12/21  18:00:00,144.638896347,3.50006251963,14.1079570759,16.8324911042,37.5258241642,62.7947880557,1.10377045626,0.0,1.10377045626
 12/21  19:00:00,127.564525296,3.34274516797,11.8362605379,34.7507404252,26.8041601173,36.0181789539,1.10354191868,0.0,1.10354191868
 12/21  20:00:00,126.414080689,3.34274516797,10.9936996825,37.0116478824,26.8041601173,33.4493877451,1.10335122769,0.0,1.10335122769
 12/21  21:00:00,108.630246154,3.34274516797,10.2006641125,36.1033449876,16.0824960704,28.0885557216,1.10340455485,0.0,1.10340455485
 12/21  22:00:00,108.891502014,3.34274516797,9.90699389882,37.9426666659,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296373661,0.0,1.10296373661
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296157184,0.0,1.10296157184
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296172256,0.0,1.10296172256
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306760378,0.0,1.10306760378
 12/22  07:00:00,122.354770226,3.34274516797,18.2516556849,59.1437691614,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,116.748807797,3.34274516797,9.02518894972,50.6734812164,16.0824960704,32.6817896323,1.1034905034,0.0,1.1034905034
 12/22  09:00:00,161.637376839,3.39225454085,10.4676015617,29.1182800448,48.2474882111,70.4033123869,2.18810744842,0.0,2.18810744842
 12/22  10:00:00,149.406558437,3.34274516797,11.1051687317,24.647975274,48.2474882111,62.0547409583,1.10414990433,0.0,1.10414990433
 12/22  11:00:00,144.767845318,3.34274516797,12.2340461647,20.8069781287,48.2474882111,60.1281475517,2.18838768885,0.0,2.18838768885
 12/22  12:00:00,144.522820803,3.34274516797,12.8550461898,18.0143601823,48.2474882111,62.0547409583,2.18916975851,0.0,2.18916975851
 12/22  13:00:00,150.808745627,3.37451138573,13.2003326649,24.46758082,48.2474882111,61.5103924513,2.18951772055,0.0,2.18951772055
 12/22  14:00:00,147.538252247,3.39030788584,13.3521886117,18.8795919808,48.2474882111,63.6602354638,2.18951130872,0.0,2.18951130872
 12/22  15:00:00,141.262787153,3.34274516797,13.0489268077,16.4870393208,48.2474882111,60.1281475517,2.18831158432,0.0,2.18831158432
 12/22  16:00:00,141.468322781,3.34274516797,13.0040853839,16.737416372,48.2474882111,60.1281475517,1.10393269608,0.0,1.10393269608
 12/22  17:00:00,145.540903786,3.39741847359,12.8748187197,17.9947006258,48.2474882111,63.0180376616,2.18862012148,0.0,2.18862012148
 12/22  18:00:00,149.016504641,3.4791884489,12.6470650788,22.6918654663,37.5258241642,62.7947880557,1.10374223177,0.0,1.10374223177
 12/22  19:00:00,121.11428251,3.34274516797,10.8473528617,29.2894053151,26.8041601173,36.0181789539,1.10367668531,0.0,1.10367668531
 12/22  20:00:00,119.862130367,3.34274516797,9.81308987564,31.6403073667,26.8041601173,33.4493877451,1.10339425776,0.0,1.10339425776
 12/22  21:00:00,110.136738991,3.34274516797,9.0907630138,38.7197389231,16.0824960704,28.0885557216,1.10340885118,0.0,1.10340885118
 12/22  22:00:00,110.383388651,3.34274516797,8.83616538073,40.505381821,16.0824960704,26.8041601173,1.10307546767,0.0,1.10307546767
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299911496,0.0,1.10299911496
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296261745,0.0,1.10296261745
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301997665,0.0,1.10301997665
 12/23  07:00:00,140.024951215,3.34274516797,16.7913447932,78.2742610429,5.36083202345,21.4433280938,0.02,0.0,0.02
