Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  08:00:00,114.367586113,3.34274516797,5.82615736747,68.313834282,5.36083202345,26.5809105114,1.10311936796,0.0,1.10311936796
 12/23  09:00:00,119.416608754,3.34274516797,6.44102744938,51.5206911925,26.8041601173,31.2995447326,1.10335346261,0.0,1.10335346261
 12/23  10:00:00,118.430387679,3.34274516797,7.15439351673,47.5734117429,26.8041601173,33.5472370403,1.10350864608,0.0,1.10350864608
 12/23  11:00:00,114.746632506,3.34274516797,7.50464715649,44.5026996333,26.8041601173,32.583940337,1.10341885513,0.0,1.10341885513
 12/23  12:00:00,114.932770831,3.34274516797,7.50092705162,42.4448657555,26.8041601173,34.8316326447,1.10356068721,0.0,1.10356068721
 12/23  13:00:00,121.77778789,3.34274516797,7.10275075664,50.9724547141,26.8041601173,33.5472370403,1.10347229412,0.0,1.10347229412
 12/23  14:00:00,118.715447774,3.34274516797,6.77604825582,50.8056083071,26.8041601173,30.9784458315,1.10350200453,0.0,1.10350200453
 12/23  15:00:00,97.6424434814,3.34274516797,5.88686992207,59.0314369712,8.04124803518,21.3317032909,1.10333390571,0.0,1.10333390571
 12/23  16:00:00,100.412234532,3.34274516797,5.38103444266,63.5914591057,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/23  17:00:00,103.024567718,3.34274516797,5.33066713943,65.9330606933,8.04124803518,20.3684065876,1.10327772567,0.0,1.10327772567
 12/23  18:00:00,111.311228621,3.34274516797,5.06172821785,72.3394763195,2.68041601173,18.0090894769,1.1030360648,0.0,1.1030360648
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303346095,0.0,1.10303346095
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311359534,0.0,1.10311359534
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292563935,0.0,1.10292563935
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292049966,0.0,1.10292049966
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303424927,0.0,1.10303424927
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292234324,0.0,1.10292234324
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291887291,0.0,1.10291887291
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299632794,0.0,1.10299632794
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299738935,0.0,1.10299738935
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297178206,0.0,1.10297178206
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029215611,0.0,1.1029215611
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292491047,0.0,1.10292491047
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292219872,0.0,1.10292219872
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291956328,0.0,1.10291956328
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  06:00:00,41.9156742084,0.977378612255,1.17935093673,6.18359248321,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,40.9748715516,0.781902889804,0.879019066769,5.7385974188,2.68041601173,16.0824960704,1.1029788926,0.0,1.1029788926
 12/25  08:00:00,32.0854766496,0.977378612255,0.862529286237,6.53954990828,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,23.1222295102,0.781902889804,0.75180038472,2.81717405947,2.68041601173,16.0824960704,1.10296403986,0.0,1.10296403986
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303549694,0.0,1.10303549694
 12/25  13:00:00,20.8112163331,0.356460336429,1.68340382051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,22.9129727949,0.712920672857,3.42869994588,0.0,2.68041601173,16.0824960704,1.10316304872,0.0,1.10316304872
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029232169,0.0,1.1029232169
 12/25  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029209751,0.0,1.1029209751
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292956265,0.0,1.10292956265
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292099674,0.0,1.10292099674
 12/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295937555,0.0,1.10295937555
 12/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296346862,0.0,1.10296346862
 12/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  07:00:00,185.40430332,3.34274516797,13.3594703335,127.085487607,5.36083202345,21.4433280938,1.1030804459,0.0,1.1030804459
 12/26  08:00:00,156.502134512,3.34274516797,2.89626452628,96.5557323543,16.0824960704,32.6817896323,1.10350242275,0.0,1.10350242275
 12/26  09:00:00,184.714367381,3.34274516797,4.71600547843,57.9963760424,48.2474882111,70.4033123869,1.10415567006,0.0,1.10415567006
 12/26  10:00:00,166.413203716,3.34274516797,7.48761047238,45.2721788121,48.2474882111,62.0547409583,2.1883221092,0.0,2.1883221092
 12/26  11:00:00,157.577202511,3.34274516797,9.23741654327,36.6129649427,48.2474882111,60.1281475517,2.18841900908,0.0,2.18841900908
 12/26  12:00:00,154.449573012,3.34274516797,9.19961685633,31.5965417244,48.2474882111,62.0547409583,2.18875603754,0.0,2.18875603754
 12/26  13:00:00,158.251565074,3.34274516797,9.92709151622,35.2154076337,48.2474882111,61.5103924513,2.18982626613,0.0,2.18982626613
 12/26  14:00:00,150.404490788,3.34274516797,10.3865752351,24.7590066163,48.2474882111,63.6602354638,2.18946317622,0.0,2.18946317622
 12/26  15:00:00,146.103647171,3.34274516797,10.2655347598,24.111291386,48.2474882111,60.1281475517,2.18811742592,0.0,2.18811742592
 12/26  16:00:00,146.405990082,3.34274516797,10.7411094636,23.9380595936,48.2474882111,60.1281475517,1.10397029916,0.0,1.10397029916
 12/26  17:00:00,149.59938194,3.34274516797,11.2350512366,23.7476195686,48.2474882111,63.0180376616,2.18872237708,0.0,2.18872237708
 12/26  18:00:00,153.872898326,3.39722940341,10.7740909671,29.5031923084,37.5258241642,62.7947880557,1.10371817932,0.0,1.10371817932
 12/26  19:00:00,130.689977635,3.34274516797,8.0195632257,41.692890076,26.8041601173,36.0181789539,1.10360035042,0.0,1.10360035042
 12/26  20:00:00,130.921259245,3.34274516797,5.79402831057,46.71849781,26.8041601173,33.4493877451,1.10335345283,0.0,1.10335345283
 12/26  21:00:00,123.911934918,3.34274516797,3.84763417656,57.7380636872,16.0824960704,28.0885557216,1.10340150012,0.0,1.10340150012
 12/26  22:00:00,126.591298846,3.34274516797,2.95826365192,62.5911937442,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303948968,0.0,1.10303948968
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296349036,0.0,1.10296349036
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296362778,0.0,1.10296362778
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103055778,0.0,1.103055778
 12/27  07:00:00,171.679328101,3.34274516797,13.8445899759,112.875392745,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,141.122043294,3.34274516797,0.517111694837,83.5547939677,16.0824960704,32.6817896323,2.42638713836,1.32292021237,1.10346692599
 12/27  09:00:00,159.625228766,3.34665550152,3.28859199656,34.330740576,48.2474882111,70.4033123869,2.18823269756,0.0,2.18823269756
 12/27  10:00:00,141.827311233,3.34274516797,6.97880365338,21.1950931481,48.2474882111,62.0547409583,1.10421827343,0.0,1.10421827343
 12/27  11:00:00,138.246213132,3.43272683306,10.2683208631,16.1610895793,48.2474882111,60.1281475517,2.18849068546,0.0,2.18849068546
 12/27  12:00:00,141.011277248,3.62693177378,13.4837884792,13.5898877313,48.2474882111,62.0547409583,2.18897923109,0.0,2.18897923109
 12/27  13:00:00,145.576081868,3.63999021756,16.021703834,16.1480670599,48.2474882111,61.5103924513,2.18962040113,0.0,2.18962040113
 12/27  14:00:00,142.656434998,3.94945070624,18.4129499803,8.37787054257,48.2474882111,63.6602354638,3.27434496515,0.0,3.27434496515
 12/27  15:00:00,134.769731747,3.77438830749,17.7329230168,4.87834456556,48.2474882111,60.1281475517,1.10401609539,0.0,1.10401609539
 12/27  16:00:00,132.90698321,3.59659729432,15.8786074595,5.04770259982,48.2474882111,60.1281475517,2.187920958,0.0,2.187920958
 12/27  17:00:00,135.08187217,3.45878792071,14.2142995767,6.1348187054,48.2474882111,63.0180376616,1.10449947237,0.0,1.10449947237
 12/27  18:00:00,139.729293084,3.50346514316,12.7578644901,13.2695778038,37.5258241642,62.7947880557,2.18800354241,0.0,2.18800354241
 12/27  19:00:00,113.782598402,3.34274516797,9.95957606404,22.8454980044,26.8041601173,36.0181789539,1.10350568939,0.0,1.10350568939
 12/27  20:00:00,115.021509968,3.34274516797,7.54153683436,29.0712400097,26.8041601173,33.4493877451,1.10329248671,0.0,1.10329248671
 12/27  21:00:00,106.74613846,3.34274516797,5.23172943193,39.1881719739,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/27  22:00:00,108.748603184,3.34274516797,4.02964451633,43.6771172182,16.0824960704,26.8041601173,1.10310152171,0.0,1.10310152171
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296256736,0.0,1.10296256736
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296430025,0.0,1.10296430025
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296138155,0.0,1.10296138155
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,156.081194352,3.34274516797,14.2661987162,96.8556502563,5.36083202345,21.4433280938,1.10307881726,0.0,1.10307881726
 12/28  08:00:00,129.99728535,3.34274516797,0.270318378574,72.6768293396,16.0824960704,32.6817896323,3.73161401983,2.62813318799,1.10348083184
 12/28  09:00:00,154.159950336,3.37337579817,3.59001541179,28.5373184344,48.2474882111,70.4033123869,1.20327230565,0.0991199351215,1.10415237053
 12/28  10:00:00,138.572665628,3.34694315572,8.29292942148,16.6221237874,48.2474882111,62.0547409583,2.18856114012,0.0,2.18856114012
 12/28  11:00:00,136.145898157,3.54092549703,13.1647647573,11.0561320459,48.2474882111,60.1281475517,2.18840933313,0.0,2.18840933313
 12/28  12:00:00,139.307545014,3.88189841359,16.5413069946,8.57367034217,48.2474882111,62.0547409583,1.10436993388,0.0,1.10436993388
 12/28  13:00:00,142.955706642,4.1306576601,19.2881052357,9.77062298999,48.2474882111,61.5103924513,3.27467837607,0.0,3.27467837607
 12/28  14:00:00,140.686702101,4.28617367778,19.8931468605,4.59121779398,48.2474882111,63.6602354638,2.18946934154,0.0,2.18946934154
 12/28  15:00:00,133.255948296,4.06766631087,18.1996319596,2.60457416869,48.2474882111,60.1281475517,2.18812901705,0.0,2.18812901705
 12/28  16:00:00,132.05865729,3.82572807062,17.2059037728,2.64294959,48.2474882111,60.1281475517,1.10397950726,0.0,1.10397950726
 12/28  17:00:00,133.828074165,3.63749970501,15.9377743938,2.97883409942,48.2474882111,63.0180376616,2.18875266054,0.0,2.18875266054
 12/28  18:00:00,134.308731877,3.54930202098,12.7882845586,7.7727596497,37.5258241642,62.7947880557,1.10383601105,0.0,1.10383601105
 12/28  19:00:00,108.487279329,3.34274516797,8.95695967644,18.5527953191,26.8041601173,36.0181789539,1.10361733372,0.0,1.10361733372
 12/28  20:00:00,109.772628403,3.34274516797,7.27026951241,24.0936257657,26.8041601173,33.4493877451,1.10331123323,0.0,1.10331123323
 12/28  21:00:00,101.254826719,3.34274516797,5.38253007729,33.5460595881,16.0824960704,28.0885557216,1.10341763963,0.0,1.10341763963
 12/28  22:00:00,102.998709619,3.34274516797,3.59971006247,38.3571581069,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305820995,0.0,1.10305820995
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296338722,0.0,1.10296338722
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296418971,0.0,1.10296418971
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306411639,0.0,1.10306411639
 12/29  07:00:00,148.60626304,3.34274516797,13.902473961,89.7444436994,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,124.75028899,3.34274516797,0.139885312537,67.5602660458,16.0824960704,32.6817896323,4.99092945184,3.88769032123,1.1032391306
 12/29  09:00:00,153.92690764,3.38775931723,3.99742503385,27.8824825969,48.2474882111,70.4033123869,2.25820947541,0.0701332761086,2.1880761993
 12/29  10:00:00,142.854615893,3.34274516797,10.4185351697,18.7826662917,48.2474882111,62.0547409583,1.10412275801,0.0,1.10412275801
 12/29  11:00:00,136.274337559,3.43552752914,15.672485826,8.78224834698,48.2474882111,60.1281475517,2.18846114215,0.0,2.18846114215
 12/29  12:00:00,139.010676279,3.54568583513,18.2669731785,6.88734800162,48.2474882111,62.0547409583,2.18908447365,0.0,2.18908447365
 12/29  13:00:00,138.310468571,3.41790942929,17.7132446391,7.41299374636,48.2474882111,61.5103924513,2.18974076398,0.0,2.18974076398
 12/29  14:00:00,135.513716289,3.46944513827,16.9727258779,3.15538150392,48.2474882111,63.6602354638,3.27454214223,0.0,3.27454214223
 12/29  15:00:00,129.634450136,3.38321913209,15.8300500533,2.03710509375,48.2474882111,60.1281475517,1.10408123169,0.0,1.10408123169
 12/29  16:00:00,130.014224362,3.46723617857,16.0958439407,2.067068386,48.2474882111,60.1281475517,2.18805588895,0.0,2.18805588895
 12/29  17:00:00,134.336309007,3.46500101119,16.3940783833,3.20326364549,48.2474882111,63.0180376616,1.10430710414,0.0,1.10430710414
 12/29  18:00:00,138.431920605,3.54033556414,16.0774106282,8.61578876502,37.5258241642,62.7947880557,2.18800932064,0.0,2.18800932064
 12/29  19:00:00,111.550102789,3.34274516797,14.738595222,15.833983234,26.8041601173,36.0181789539,1.1035699934,0.0,1.1035699934
 12/29  20:00:00,111.235873191,3.34274516797,14.9543915465,17.8727485204,26.8041601173,33.4493877451,1.1033448626,0.0,1.1033448626
 12/29  21:00:00,100.918296539,3.34274516797,14.2670960997,24.3249633854,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/29  22:00:00,101.574261543,3.34274516797,13.2651171795,27.2673029138,16.0824960704,26.8041601173,1.10323545141,0.0,1.10323545141
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296434447,0.0,1.10296434447
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296328262,0.0,1.10296328262
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029649652,0.0,1.1029649652
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,118.621737449,3.34274516797,19.8846998831,53.7776921865,5.36083202345,21.4433280938,1.10311671907,0.0,1.10311671907
 12/30  08:00:00,103.702960876,3.34274516797,11.8171210634,51.6582453486,5.36083202345,26.5809105114,1.10319390403,0.0,1.10319390403
 12/30  09:00:00,110.531983273,3.34274516797,11.6990377785,37.3780553824,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/30  10:00:00,109.922428002,3.34274516797,11.5422458324,34.6775997499,26.8041601173,33.5472370403,1.10340477369,0.0,1.10340477369
 12/30  11:00:00,107.202045369,3.34274516797,11.5008121256,32.961947527,26.8041601173,32.583940337,1.10346936502,0.0,1.10346936502
 12/30  12:00:00,108.427172365,3.34274516797,11.0120662101,32.4281281309,26.8041601173,34.8316326447,1.10365397785,0.0,1.10365397785
 12/30  13:00:00,110.035877276,3.34274516797,11.1583077638,35.1749870921,26.8041601173,33.5472370403,1.10354161639,0.0,1.10354161639
 12/30  14:00:00,106.280700482,3.34274516797,11.4529033652,33.694005906,26.8041601173,30.9784458315,1.10346010298,0.0,1.10346010298
 12/30  15:00:00,86.7390582228,3.34274516797,10.9955166756,43.019404959,8.04124803518,21.3317032909,1.10335463284,0.0,1.10335463284
 12/30  16:00:00,90.0506347253,3.34274516797,10.3407175047,48.2701762368,8.04124803518,20.0473076865,1.10327513762,0.0,1.10327513762
 12/30  17:00:00,93.1061154637,3.34274516797,9.85934385822,51.4859317206,8.04124803518,20.3684065876,1.10330662305,0.0,1.10330662305
 12/30  18:00:00,101.418952313,3.34274516797,9.60091865981,57.9080095688,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303355762,0.0,1.10303355762
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302969443,0.0,1.10302969443
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296393358,0.0,1.10296393358
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292130511,0.0,1.10292130511
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293089649,0.0,1.10293089649
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296655735,0.0,1.10296655735
 12/31  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293029133,0.0,1.10293029133
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030009257,0.0,1.1030009257
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311080286,0.0,1.10311080286
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292981757,0.0,1.10292981757
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292823557,0.0,1.10292823557
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298530404,0.0,1.10298530404
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029265195,0.0,1.1029265195
